Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-23 00:01:16;0,240;0,887;0,048;0,282;1,200;225,40;49,90;3799,498;1438,766;'01_03_14_08_ce_00_0c_01_f3_00_f0_00_30_01_1a_03_77_00_39_f9_ca_00_15_f4_2e_;0
2024-04-23 00:02:18;0,240;0,888;0,048;0,283;1,200;225,20;49,90;3799,502;1392,327;'01_03_14_08_cc_00_0c_01_f3_00_f0_00_30_01_1b_03_78_00_39_f9_ce_00_15_3e_c7_;0
2024-04-23 00:03:19;0,240;0,888;0,047;0,282;1,200;225,20;49,90;3799,506;1414,725;'01_03_14_08_cc_00_0c_01_f3_00_f0_00_2f_01_1a_03_78_00_39_f9_d2_00_15_96_45_;0
2024-04-23 00:04:20;0,239;0,883;0,048;0,281;1,200;225,40;49,90;3799,510;1396,295;'01_03_14_08_ce_00_0c_01_f3_00_ef_00_30_01_19_03_73_00_39_f9_d6_00_15_4e_47_;0
2024-04-23 00:05:26;0,241;0,892;0,049;0,284;1,200;225,10;49,90;3799,514;1420,858;'01_03_14_08_cb_00_0c_01_f3_00_f1_00_31_01_1c_03_7c_00_39_f9_da_00_15_ae_3a_;0
2024-04-23 00:06:27;0,245;0,906;0,051;0,288;1,200;225,30;49,90;3799,518;1439,041;'01_03_14_08_cd_00_0c_01_f3_00_f5_00_33_01_20_03_8a_00_39_f9_de_00_15_f5_41_;0
2024-04-23 00:07:28;0,241;0,887;0,048;0,283;1,200;226,40;49,90;3799,522;1390,460;'01_03_14_08_d8_00_0c_01_f3_00_f1_00_30_01_1b_03_77_00_39_f9_e2_00_15_37_7c_;0
2024-04-23 00:08:30;0,240;0,890;0,048;0,282;1,200;224,50;49,90;3799,527;1384,130;'01_03_14_08_c5_00_0c_01_f3_00_f0_00_30_01_1a_03_7a_00_39_f9_e7_00_15_1e_c2_;0
2024-04-23 00:09:32;0,240;0,890;0,048;0,282;1,200;224,60;49,90;3799,531;1415,813;'01_03_14_08_c6_00_0c_01_f3_00_f0_00_30_01_1a_03_7a_00_39_f9_eb_00_15_9a_85_;0
2024-04-23 00:10:33;0,240;0,887;0,048;0,283;1,200;225,30;49,90;3799,535;1420,337;'01_03_14_08_cd_00_0c_01_f3_00_f0_00_30_01_1b_03_77_00_39_f9_ef_00_15_ac_31_;0
2024-04-23 00:11:34;0,237;0,875;0,047;0,279;1,200;225,50;50,00;3799,539;1413,765;'01_03_14_08_cf_00_0c_01_f4_00_ed_00_2f_01_17_03_6b_00_39_f9_f3_00_15_92_85_;0
2024-04-23 00:12:40;0,244;0,904;0,051;0,287;1,200;224,80;50,00;3799,543;1416,183;'01_03_14_08_c8_00_0c_01_f4_00_f4_00_33_01_1f_03_88_00_39_f9_f7_00_15_9b_f7_;0
2024-04-23 00:13:41;0,236;0,872;0,046;0,278;1,200;225,30;50,00;3799,547;1397,266;'01_03_14_08_cd_00_0c_01_f4_00_ec_00_2e_01_16_03_68_00_39_f9_fb_00_15_52_12_;0
2024-04-23 00:14:43;0,239;0,885;0,048;0,282;1,200;224,80;49,90;3799,552;1398,147;'01_03_14_08_c8_00_0c_01_f3_00_ef_00_30_01_1a_03_75_00_39_fa_00_00_15_55_83_;0
2024-04-23 00:15:44;0,239;0,883;0,047;0,281;1,200;225,40;49,90;3799,556;1411,822;'01_03_14_08_ce_00_0c_01_f3_00_ef_00_2f_01_19_03_73_00_39_fa_04_00_15_8a_ee_;0
2024-04-23 00:16:45;0,241;0,889;0,049;0,283;1,200;225,90;49,90;3799,560;1399,765;'01_03_14_08_d3_00_0c_01_f3_00_f1_00_31_01_1b_03_79_00_39_fa_08_00_15_5b_d5_;0
2024-04-23 00:17:46;0,260;0,883;0,062;0,304;1,300;226,30;49,90;3799,564;1410,660;'01_03_14_08_d7_00_0d_01_f3_01_04_00_3e_01_30_03_73_00_39_fa_0c_00_15_86_64_;0
2024-04-23 00:18:48;0,239;0,880;0,048;0,281;1,200;226,30;50,00;3799,568;1425,762;'01_03_14_08_d7_00_0c_01_f4_00_ef_00_30_01_19_03_70_00_39_fa_10_00_15_c1_62_;0
2024-04-23 00:19:54;0,240;0,884;0,049;0,282;1,200;226,20;50,00;3799,572;1425,932;'01_03_14_08_d6_00_0c_01_f4_00_f0_00_31_01_1a_03_74_00_39_fa_14_00_15_c2_0c_;0
2024-04-23 00:20:56;0,245;0,909;0,050;0,288;1,200;224,50;50,00;3799,577;1414,055;'01_03_14_08_c5_00_0c_01_f4_00_f5_00_32_01_20_03_8d_00_39_fa_19_00_15_93_a7_;0
2024-04-23 00:21:57;0,263;0,896;0,063;0,307;1,300;225,60;50,00;3799,581;1438,423;'01_03_14_08_d0_00_0d_01_f4_01_07_00_3f_01_33_03_80_00_39_fa_1d_00_15_f2_d7_;0
2024-04-23 00:22:59;0,242;0,893;0,050;0,285;1,200;225,80;50,00;3799,586;1401,860;'01_03_14_08_d2_00_0c_01_f4_00_f2_00_32_01_1d_03_7d_00_39_fa_22_00_15_64_04_;0
2024-04-23 00:24:06;0,243;0,892;0,050;0,287;1,200;227,00;50,00;3799,590;1392,053;'01_03_14_08_de_00_0c_01_f4_00_f3_00_32_01_1f_03_7c_00_39_fa_26_00_15_3d_b5_;0
2024-04-23 00:25:07;0,245;0,899;0,051;0,288;1,200;227,10;50,00;3799,595;1410,638;'01_03_14_08_df_00_0c_01_f4_00_f5_00_33_01_20_03_83_00_39_fa_2b_00_15_86_4e_;0
2024-04-23 00:26:08;0,244;0,897;0,051;0,287;1,200;226,50;50,00;3799,599;1407,927;'01_03_14_08_d9_00_0c_01_f4_00_f4_00_33_01_1f_03_81_00_39_fa_2f_00_15_7b_b7_;0
2024-04-23 00:27:09;0,261;0,886;0,062;0,305;1,300;226,40;50,00;3799,603;1440,878;'01_03_14_08_d8_00_0d_01_f4_01_05_00_3e_01_31_03_76_00_39_fa_33_00_15_fc_6e_;0
2024-04-23 00:28:11;0,256;0,869;0,058;0,300;1,300;226,40;50,00;3799,607;1381,131;'01_03_14_08_d8_00_0d_01_f4_01_00_00_3a_01_2c_03_65_00_39_fa_37_00_15_13_0b_;0
2024-04-23 00:29:12;0,254;0,865;0,057;0,298;1,300;225,80;50,00;3799,611;1408,843;'01_03_14_08_d2_00_0d_01_f4_00_fe_00_39_01_2a_03_61_00_39_fa_3b_00_15_7f_4b_;0
2024-04-23 00:30:14;0,246;0,908;0,053;0,290;1,200;225,70;50,00;3799,616;1400,912;'01_03_14_08_d1_00_0c_01_f4_00_f6_00_35_01_22_03_8c_00_39_fa_40_00_15_60_50_;0
2024-04-23 00:31:19;0,244;0,900;0,052;0,287;1,200;225,70;49,90;3799,620;1433,724;'01_03_14_08_d1_00_0c_01_f3_00_f4_00_34_01_1f_03_84_00_39_fa_44_00_15_e0_7c_;0
2024-04-23 00:32:21;0,260;0,885;0,062;0,305;1,300;225,90;49,90;3799,625;1379,601;'01_03_14_08_d3_00_0d_01_f3_01_04_00_3e_01_31_03_75_00_39_fa_49_00_15_0d_11_;0
2024-04-23 00:34:14;0,244;0,894;0,051;0,287;1,200;227,20;50,00;3799,632;1431,033;'01_03_14_08_e0_00_0c_01_f4_00_f4_00_33_01_1f_03_7e_00_39_fa_50_00_15_d5_f9_;0
2024-04-23 00:35:15;0,245;0,898;0,052;0,288;1,200;227,30;50,00;3799,636;1415,375;'01_03_14_08_e1_00_0c_01_f4_00_f5_00_34_01_20_03_82_00_39_fa_54_00_15_98_cf_;0
2024-04-23 00:36:17;0,245;0,897;0,051;0,289;1,200;227,40;50,00;3799,641;1403,308;'01_03_14_08_e2_00_0c_01_f4_00_f5_00_33_01_21_03_81_00_39_fa_59_00_15_69_ac_;0
2024-04-23 00:37:18;0,244;0,898;0,050;0,287;1,200;226,30;50,00;3799,645;1410,745;'01_03_14_08_d7_00_0c_01_f4_00_f4_00_32_01_1f_03_82_00_39_fa_5d_00_15_86_b9_;0
2024-04-23 00:38:20;0,244;0,900;0,050;0,287;1,200;225,70;50,00;3799,649;1419,325;'01_03_14_08_d1_00_0c_01_f4_00_f4_00_32_01_1f_03_84_00_39_fa_61_00_15_a8_3d_;0
2024-04-23 00:39:27;0,244;0,904;0,050;0,287;1,200;224,80;50,00;3799,653;1392,290;'01_03_14_08_c8_00_0c_01_f4_00_f4_00_32_01_1f_03_88_00_39_fa_65_00_15_3e_a2_;0
2024-04-23 00:40:29;0,246;0,906;0,051;0,289;1,200;226,20;50,00;3799,657;1403,028;'01_03_14_08_d6_00_0c_01_f4_00_f6_00_33_01_21_03_8a_00_39_fa_69_00_15_68_94_;0
2024-04-23 00:41:30;0,247;0,909;0,051;0,290;1,200;226,30;50,00;3799,662;1410,072;'01_03_14_08_d7_00_0c_01_f4_00_f7_00_33_01_22_03_8d_00_39_fa_6e_00_15_84_18_;0
2024-04-23 00:42:32;0,231;0,847;0,044;0,273;1,200;227,20;50,00;3799,666;1394,391;'01_03_14_08_e0_00_0c_01_f4_00_e7_00_2c_01_11_03_4f_00_39_fa_72_00_15_46_d7_;0
2024-04-23 00:43:33;0,231;0,848;0,043;0,272;1,200;227,00;50,00;3799,670;1432,542;'01_03_14_08_de_00_0c_01_f4_00_e7_00_2b_01_10_03_50_00_39_fa_76_00_15_db_de_;0
2024-04-23 00:44:40;0,244;0,896;0,039;0,290;1,200;226,70;50,00;3799,674;1396,670;'01_03_14_08_db_00_0c_01_f4_00_f4_00_27_01_22_03_80_00_39_fa_7a_00_15_4f_be_;0
2024-04-23 00:45:40;0,264;0,898;0,052;0,310;1,300;226,00;50,00;3799,679;1412,994;'01_03_14_08_d4_00_0d_01_f4_01_08_00_34_01_36_03_82_00_39_fa_7f_00_15_8f_82_;0
2024-04-23 00:46:42;0,265;0,901;0,052;0,312;1,300;226,10;50,00;3799,683;1395,311;'01_03_14_08_d5_00_0d_01_f4_01_09_00_34_01_38_03_85_00_39_fa_83_00_15_4a_6f_;0
2024-04-23 00:47:44;0,249;0,849;0,041;0,294;1,300;225,40;50,00;3799,688;1401,786;'01_03_14_08_ce_00_0d_01_f4_00_f9_00_29_01_26_03_51_00_39_fa_88_00_15_63_ba_;0
2024-04-23 00:48:45;0,256;0,869;0,044;0,302;1,300;226,40;50,00;3799,692;1388,550;'01_03_14_08_d8_00_0d_01_f4_01_00_00_2c_01_2e_03_65_00_39_fa_8c_00_15_30_06_;0
2024-04-23 00:49:46;0,270;0,852;0,055;0,316;1,400;226,20;50,00;3799,696;1439,952;'01_03_14_08_d6_00_0e_01_f4_01_0e_00_37_01_3c_03_54_00_39_fa_90_00_15_f8_d0_;0
2024-04-23 00:50:53;0,262;0,895;0,050;0,309;1,300;225,10;50,00;3799,701;1379,737;'01_03_14_08_cb_00_0d_01_f4_01_06_00_32_01_35_03_7f_00_39_fa_95_00_15_0d_99_;0
2024-04-23 00:51:56;0,253;0,860;0,044;0,299;1,300;226,10;50,00;3799,706;1391,169;'01_03_14_08_d5_00_0d_01_f4_00_fd_00_2c_01_2b_03_5c_00_39_fa_9a_00_15_3a_41_;0
2024-04-23 00:52:57;0,256;0,871;0,045;0,302;1,300;225,90;50,00;3799,710;1380,634;'01_03_14_08_d3_00_0d_01_f4_01_00_00_2d_01_2e_03_67_00_39_fa_9e_00_15_11_1a_;0
2024-04-23 00:53:58;0,239;0,883;0,036;0,283;1,200;225,40;50,00;3799,714;1380,747;'01_03_14_08_ce_00_0c_01_f4_00_ef_00_24_01_1b_03_73_00_39_fa_a2_00_15_11_8b_;0
2024-04-23 00:55:04;0,242;0,894;0,037;0,287;1,200;225,50;50,00;3799,719;1440,599;'01_03_14_08_cf_00_0c_01_f4_00_f2_00_25_01_1f_03_7e_00_39_fa_a7_00_15_fb_57_;0
2024-04-23 00:56:06;0,257;0,876;0,047;0,304;1,300;225,60;50,00;3799,723;1406,729;'01_03_14_08_d0_00_0d_01_f4_01_01_00_2f_01_30_03_6c_00_39_fa_ab_00_15_77_09_;0
2024-04-23 00:57:07;0,257;0,879;0,045;0,303;1,300;224,90;50,00;3799,728;1419,480;'01_03_14_08_c9_00_0d_01_f4_01_01_00_2d_01_2f_03_6f_00_39_fa_b0_00_15_a8_d8_;0
2024-04-23 00:58:08;0,257;0,876;0,047;0,303;1,300;225,50;50,00;3799,732;1399,081;'01_03_14_08_cf_00_0d_01_f4_01_01_00_2f_01_2f_03_6c_00_39_fa_b4_00_15_59_29_;0
2024-04-23 00:59:10;0,265;0,903;0,052;0,312;1,300;225,70;50,00;3799,736;1435,986;'01_03_14_08_d1_00_0d_01_f4_01_09_00_34_01_38_03_87_00_39_fa_b8_00_15_e9_52_;0
2024-04-23 01:00:12;0,263;0,896;0,051;0,309;1,300;225,60;49,90;3799,741;1417,479;'01_03_14_08_d0_00_0d_01_f3_01_07_00_33_01_35_03_80_00_39_fa_bd_00_15_a1_07_;0
2024-04-23 01:01:18;0,239;0,885;0,037;0,283;1,200;225,00;49,90;3799,746;1426,779;'01_03_14_08_ca_00_0c_01_f3_00_ef_00_25_01_1b_03_75_00_39_fa_c2_00_15_c5_5b_;0
2024-04-23 01:02:20;0,245;0,907;0,040;0,290;1,200;225,10;50,00;3799,750;1426,124;'01_03_14_08_cb_00_0c_01_f4_00_f5_00_28_01_22_03_8b_00_39_fa_c6_00_15_c2_cc_;0
2024-04-23 01:03:21;0,249;0,849;0,042;0,294;1,300;225,60;49,90;3799,754;1385,922;'01_03_14_08_d0_00_0d_01_f3_00_f9_00_2a_01_26_03_51_00_39_fa_ca_00_15_25_c2_;0
2024-04-23 01:04:22;0,250;0,852;0,055;0,294;1,300;225,50;49,90;3799,758;1427,578;'01_03_14_08_cf_00_0d_01_f3_00_fa_00_37_01_26_03_54_00_39_fa_ce_00_15_c8_7a_;0
2024-04-23 01:05:24;0,247;0,909;0,053;0,294;1,200;226,40;50,00;3799,763;1404,769;'01_03_14_08_d8_00_0c_01_f4_00_f7_00_35_01_26_03_8d_00_39_fa_d3_00_15_6f_61_;0
2024-04-23 01:06:25;0,266;0,904;0,067;0,312;1,300;226,10;49,90;3799,767;1385,739;'01_03_14_08_d5_00_0d_01_f3_01_0a_00_43_01_38_03_88_00_39_fa_d7_00_15_25_0b_;0
2024-04-23 01:07:31;0,257;0,878;0,059;0,302;1,300;225,00;49,90;3799,772;1391,771;'01_03_14_08_ca_00_0d_01_f3_01_01_00_3b_01_2e_03_6e_00_39_fa_dc_00_15_3c_9b_;0
2024-04-23 01:08:33;0,258;0,880;0,060;0,303;1,300;225,30;49,90;3799,776;1418,693;'01_03_14_08_cd_00_0d_01_f3_01_02_00_3c_01_2f_03_70_00_39_fa_e0_00_15_a5_c5_;0
2024-04-23 01:09:35;0,264;0,901;0,064;0,309;1,300;225,20;50,00;3799,781;1397,966;'01_03_14_08_cc_00_0d_01_f4_01_08_00_40_01_35_03_85_00_39_fa_e5_00_15_54_ce_;0
2024-04-23 01:10:36;0,257;0,878;0,059;0,301;1,300;225,00;50,00;3799,785;1408,871;'01_03_14_08_ca_00_0d_01_f4_01_01_00_3b_01_2d_03_6e_00_39_fa_e9_00_15_7f_67_;0
2024-04-23 01:11:37;0,259;0,883;0,061;0,304;1,300;225,60;50,00;3799,790;1429,543;'01_03_14_08_d0_00_0d_01_f4_01_03_00_3d_01_30_03_73_00_39_fa_ee_00_15_d0_27_;0
2024-04-23 01:12:44;0,258;0,877;0,060;0,303;1,300;226,20;50,00;3799,794;1436,965;'01_03_14_08_d6_00_0d_01_f4_01_02_00_3c_01_2f_03_6d_00_39_fa_f2_00_15_ed_25_;0
2024-04-23 01:13:45;0,257;0,873;0,060;0,302;1,300;226,40;50,00;3799,799;1432,158;'01_03_14_08_d8_00_0d_01_f4_01_01_00_3c_01_2e_03_69_00_39_fa_f7_00_15_da_5e_;0
2024-04-23 01:14:46;0,260;0,884;0,062;0,305;1,300;226,10;50,00;3799,803;1405,564;'01_03_14_08_d5_00_0d_01_f4_01_04_00_3e_01_31_03_74_00_39_fa_fb_00_15_72_7c_;0
2024-04-23 01:15:48;0,255;0,867;0,059;0,300;1,300;226,10;50,00;3799,808;1424,215;'01_03_14_08_d5_00_0d_01_f4_00_ff_00_3b_01_2c_03_63_00_39_fb_00_00_15_bb_57_;0
2024-04-23 01:16:55;0,264;0,900;0,065;0,309;1,300;225,40;50,00;3799,812;1403,008;'01_03_14_08_ce_00_0d_01_f4_01_08_00_41_01_35_03_84_00_39_fb_04_00_15_68_80_;0
2024-04-23 01:17:56;0,257;0,880;0,060;0,302;1,300;224,40;50,00;3799,817;1434,881;'01_03_14_08_c4_00_0d_01_f4_01_01_00_3c_01_2e_03_70_00_39_fb_09_00_15_e5_01_;0
2024-04-23 01:18:58;0,265;0,908;0,065;0,310;1,300;224,40;50,00;3799,821;1424,618;'01_03_14_08_c4_00_0d_01_f4_01_09_00_41_01_36_03_8c_00_39_fb_0d_00_15_bc_ea_;0
2024-04-23 01:20:00;0,244;0,902;0,051;0,288;1,200;225,20;50,00;3799,826;1409,209;'01_03_14_08_cc_00_0c_01_f4_00_f4_00_33_01_20_03_86_00_39_fb_12_00_15_80_b9_;0
2024-04-23 01:21:01;0,229;0,919;0,042;0,270;1,100;226,50;50,00;3799,830;1436,075;'01_03_14_08_d9_00_0b_01_f4_00_e5_00_2a_01_0e_03_97_00_39_fb_16_00_15_e9_ab_;0
2024-04-23 01:22:07;0,260;0,881;0,060;0,305;1,300;226,80;50,00;3799,834;1417,875;'01_03_14_08_dc_00_0d_01_f4_01_04_00_3c_01_31_03_71_00_39_fb_1a_00_15_a2_93_;0
2024-04-23 01:23:10;0,255;0,867;0,058;0,299;1,300;226,10;50,00;3799,839;1419,357;'01_03_14_08_d5_00_0d_01_f4_00_ff_00_3a_01_2b_03_63_00_39_fb_1f_00_15_a8_5d_;0
2024-04-23 01:24:10;0,236;0,868;0,046;0,278;1,200;226,40;50,00;3799,843;1382,302;'01_03_14_08_d8_00_0c_01_f4_00_ec_00_2e_01_16_03_64_00_39_fb_23_00_15_17_9e_;0
2024-04-23 01:25:12;0,248;0,913;0,053;0,292;1,200;226,30;50,00;3799,847;1419,476;'01_03_14_08_d7_00_0c_01_f4_00_f8_00_35_01_24_03_91_00_39_fb_27_00_15_a8_d4_;0
2024-04-23 01:26:14;0,253;0,863;0,055;0,297;1,300;225,40;50,00;3799,851;1397,496;'01_03_14_08_ce_00_0d_01_f4_00_fd_00_37_01_29_03_5f_00_39_fb_2b_00_15_52_f8_;0
2024-04-23 01:27:15;0,227;0,916;0,041;0,268;1,100;225,10;50,00;3799,855;1419,327;'01_03_14_08_cb_00_0b_01_f4_00_e3_00_29_01_0c_03_94_00_39_fb_2f_00_15_a8_3f_;0
2024-04-23 01:28:21;0,229;0,848;0,043;0,270;1,200;224,90;49,90;3799,859;1407,904;'01_03_14_08_c9_00_0c_01_f3_00_e5_00_2b_01_0e_03_50_00_39_fb_33_00_15_7b_a0_;0
2024-04-23 01:29:22;0,237;0,877;0,047;0,279;1,200;225,10;50,00;3799,863;1394,160;'01_03_14_08_cb_00_0c_01_f4_00_ed_00_2f_01_17_03_6d_00_39_fb_37_00_15_45_f0_;0
2024-04-23 01:30:24;0,229;0,847;0,042;0,270;1,200;225,20;50,00;3799,867;1416,081;'01_03_14_08_cc_00_0c_01_f4_00_e5_00_2a_01_0e_03_4f_00_39_fb_3b_00_15_9b_91_;0
2024-04-23 01:31:25;0,228;0,917;0,042;0,269;1,100;225,90;50,00;3799,871;1414,667;'01_03_14_08_d3_00_0b_01_f4_00_e4_00_2a_01_0d_03_95_00_39_fb_3f_00_15_96_0b_;0
2024-04-23 01:32:26;0,234;0,863;0,046;0,276;1,200;225,90;50,00;3799,875;1387,456;'01_03_14_08_d3_00_0c_01_f4_00_ea_00_2e_01_14_03_5f_00_39_fb_43_00_15_2b_c0_;0
2024-04-23 01:34:18;0,261;0,890;0,062;0,305;1,300;225,50;50,00;3799,882;1413,628;'01_03_14_08_cf_00_0d_01_f4_01_05_00_3e_01_31_03_7a_00_39_fb_4a_00_15_91_fc_;0
2024-04-23 01:35:20;0,244;0,903;0,051;0,287;1,200;225,00;50,00;3799,887;1416,402;'01_03_14_08_ca_00_0c_01_f4_00_f4_00_33_01_1f_03_87_00_39_fb_4f_00_15_9c_d2_;0
2024-04-23 01:36:21;0,243;0,902;0,049;0,285;1,200;224,50;50,00;3799,891;1377,118;'01_03_14_08_c5_00_0c_01_f4_00_f3_00_31_01_1d_03_86_00_39_fb_53_00_15_03_5e_;0
2024-04-23 01:37:22;0,243;0,896;0,050;0,286;1,200;225,80;50,00;3799,895;1396,380;'01_03_14_08_d2_00_0c_01_f4_00_f3_00_32_01_1e_03_80_00_39_fb_57_00_15_4e_9c_;0
2024-04-23 01:38:24;0,260;0,886;0,061;0,304;1,300;225,70;50,00;3799,899;1418,118;'01_03_14_08_d1_00_0d_01_f4_01_04_00_3d_01_30_03_76_00_39_fb_5b_00_15_a3_86_;0
2024-04-23 01:39:30;0,259;0,882;0,059;0,303;1,300;225,80;50,00;3799,904;1395,248;'01_03_14_08_d2_00_0d_01_f4_01_03_00_3b_01_2f_03_72_00_39_fb_60_00_15_4a_30_;0
2024-04-23 01:40:32;0,251;0,856;0,055;0,295;1,300;225,50;50,00;3799,908;1404,341;'01_03_14_08_cf_00_0d_01_f4_00_fb_00_37_01_27_03_58_00_39_fb_64_00_15_6d_b5_;0
2024-04-23 01:41:33;0,252;0,854;0,057;0,297;1,300;226,80;50,00;3799,913;1433,854;'01_03_14_08_dc_00_0d_01_f4_00_fc_00_39_01_29_03_56_00_39_fb_69_00_15_e0_fe_;0
2024-04-23 01:42:35;0,245;0,902;0,053;0,288;1,200;226,10;50,00;3799,917;1422,902;'01_03_14_08_d5_00_0c_01_f4_00_f5_00_35_01_20_03_86_00_39_fb_6d_00_15_b6_36_;0
2024-04-23 01:43:41;0,245;0,904;0,051;0,289;1,200;225,80;50,00;3799,921;1392,220;'01_03_14_08_d2_00_0c_01_f4_00_f5_00_33_01_21_03_88_00_39_fb_71_00_15_3e_5c_;0
2024-04-23 01:44:43;0,246;0,911;0,051;0,290;1,200;224,80;50,00;3799,926;1423,220;'01_03_14_08_c8_00_0c_01_f4_00_f6_00_33_01_22_03_8f_00_39_fb_76_00_15_b7_74_;0
2024-04-23 01:45:44;0,246;0,908;0,050;0,289;1,200;225,60;50,00;3799,930;1405,657;'01_03_14_08_d0_00_0c_01_f4_00_f6_00_32_01_21_03_8c_00_39_fb_7a_00_15_72_d9_;0
2024-04-23 01:46:46;0,246;0,908;0,052;0,289;1,200;225,60;50,00;3799,934;1387,920;'01_03_14_08_d0_00_0c_01_f4_00_f6_00_34_01_21_03_8c_00_39_fb_7e_00_15_2d_90_;0
2024-04-23 01:47:47;0,245;0,906;0,050;0,288;1,200;225,30;50,00;3799,938;1406,741;'01_03_14_08_cd_00_0c_01_f4_00_f5_00_32_01_20_03_8a_00_39_fb_82_00_15_77_15_;0
2024-04-23 01:48:48;0,246;0,909;0,052;0,289;1,200;225,50;50,00;3799,942;1388,407;'01_03_14_08_cf_00_0c_01_f4_00_f6_00_34_01_21_03_8d_00_39_fb_86_00_15_2f_77_;0
2024-04-23 01:49:54;0,245;0,906;0,051;0,289;1,200;225,20;50,00;3799,947;1414,023;'01_03_14_08_cc_00_0c_01_f4_00_f5_00_33_01_21_03_8a_00_39_fb_8b_00_15_93_87_;0
2024-04-23 01:50:56;0,244;0,902;0,051;0,288;1,200;225,30;50,00;3799,951;1387,691;'01_03_14_08_cd_00_0c_01_f4_00_f4_00_33_01_20_03_86_00_39_fb_8f_00_15_2c_ab_;0
2024-04-23 01:51:57;0,231;0,852;0,042;0,273;1,200;225,90;50,00;3799,955;1419,732;'01_03_14_08_d3_00_0c_01_f4_00_e7_00_2a_01_11_03_54_00_39_fb_93_00_15_a9_d4_;0
2024-04-23 01:52:59;0,229;0,921;0,043;0,270;1,100;226,00;50,00;3799,959;1408,018;'01_03_14_08_d4_00_0b_01_f4_00_e5_00_2b_01_0e_03_99_00_39_fb_97_00_15_7c_12_;0
2024-04-23 01:54:00;0,230;0,922;0,043;0,271;1,100;226,60;49,90;3799,963;1419,945;'01_03_14_08_da_00_0b_01_f3_00_e6_00_2b_01_0f_03_9a_00_39_fb_9b_00_15_aa_a9_;0
2024-04-23 01:55:07;0,244;0,898;0,051;0,287;1,200;226,30;50,00;3799,967;1385,029;'01_03_14_08_d7_00_0c_01_f4_00_f4_00_33_01_1f_03_82_00_39_fb_9f_00_15_22_45_;0
2024-04-23 01:56:08;0,245;0,902;0,050;0,288;1,200;226,20;50,00;3799,972;1390,648;'01_03_14_08_d6_00_0c_01_f4_00_f5_00_32_01_20_03_86_00_39_fb_a4_00_15_38_38_;0
2024-04-23 01:57:10;0,242;0,889;0,049;0,285;1,200;226,70;50,00;3799,976;1429,771;'01_03_14_08_db_00_0c_01_f4_00_f2_00_31_01_1d_03_79_00_39_fb_a8_00_15_d1_0b_;0
2024-04-23 01:58:12;0,231;0,851;0,043;0,273;1,200;226,20;50,00;3799,980;1386,280;'01_03_14_08_d6_00_0c_01_f4_00_e7_00_2b_01_11_03_53_00_39_fb_ac_00_15_27_28_;0
2024-04-23 01:59:19;0,231;0,852;0,043;0,273;1,200;225,70;50,00;3799,985;1406,106;'01_03_14_08_d1_00_0c_01_f4_00_e7_00_2b_01_11_03_54_00_39_fb_b1_00_15_74_9a_;0
2024-04-23 02:00:20;0,253;0,865;0,055;0,297;1,300;224,90;49,90;3799,989;1384,099;'01_03_14_08_c9_00_0d_01_f3_00_fd_00_37_01_29_03_61_00_39_fb_b5_00_15_1e_a3_;0
2024-04-23 02:01:22;0,232;0,855;0,044;0,275;1,200;226,00;49,90;3799,993;1399,437;'01_03_14_08_d4_00_0c_01_f3_00_e8_00_2c_01_13_03_57_00_39_fb_b9_00_15_5a_8d_;0
2024-04-23 02:02:23;0,249;0,913;0,054;0,294;1,200;227,10;49,90;3799,997;1390,909;'01_03_14_08_df_00_0c_01_f3_00_f9_00_36_01_26_03_91_00_39_fb_bd_00_15_39_3d_;0
2024-04-23 02:03:24;0,262;0,887;0,064;0,308;1,300;227,20;49,90;3800,001;1376,892;'01_03_14_08_e0_00_0d_01_f3_01_06_00_40_01_34_03_77_00_39_fb_c1_00_15_02_7c_;0
2024-04-23 02:04:26;0,264;0,891;0,065;0,310;1,300;227,70;49,90;3800,005;1394,787;'01_03_14_08_e5_00_0d_01_f3_01_08_00_41_01_36_03_7b_00_39_fb_c5_00_15_48_63_;0
2024-04-23 02:05:32;0,259;0,876;0,061;0,305;1,300;227,30;49,90;3800,010;1394,555;'01_03_14_08_e1_00_0d_01_f3_01_03_00_3d_01_31_03_6c_00_39_fb_ca_00_15_47_7b_;0
2024-04-23 02:06:34;0,257;0,873;0,059;0,302;1,300;226,30;50,00;3800,014;1394,382;'01_03_14_08_d7_00_0d_01_f4_01_01_00_3b_01_2e_03_69_00_39_fb_ce_00_15_46_ce_;0
2024-04-23 02:07:35;0,217;0,872;0,044;0,258;1,100;226,00;49,90;3800,019;1410,178;'01_03_14_08_d4_00_0b_01_f3_00_d9_00_2c_01_02_03_68_00_39_fb_d3_00_15_84_82_;0
2024-04-23 02:08:37;0,219;0,881;0,046;0,260;1,100;225,90;50,00;3800,022;1427,822;'01_03_14_08_d3_00_0b_01_f4_00_db_00_2e_01_04_03_71_00_39_fb_d6_00_15_c9_6e_;0
2024-04-23 02:09:39;0,248;0,843;0,064;0,294;1,300;226,10;50,00;3800,027;1415,532;'01_03_14_08_d5_00_0d_01_f4_00_f8_00_40_01_26_03_4b_00_39_fb_db_00_15_99_6c_;0
2024-04-23 02:10:40;0,251;0,849;0,067;0,296;1,300;227,30;50,00;3800,031;1416,127;'01_03_14_08_e1_00_0d_01_f4_00_fb_00_43_01_28_03_51_00_39_fb_df_00_15_9b_bf_;0
2024-04-23 02:11:46;0,225;0,902;0,049;0,267;1,100;226,60;50,00;3800,035;1441,004;'01_03_14_08_da_00_0b_01_f4_00_e1_00_31_01_0b_03_86_00_39_fb_e3_00_15_fc_ec_;0
2024-04-23 02:12:48;0,251;0,849;0,067;0,296;1,300;227,20;50,00;3800,039;1386,382;'01_03_14_08_e0_00_0d_01_f4_00_fb_00_43_01_28_03_51_00_39_fb_e7_00_15_27_8e_;0
2024-04-23 02:13:50;0,251;0,850;0,068;0,297;1,300;227,10;50,00;3800,044;1403,577;'01_03_14_08_df_00_0d_01_f4_00_fb_00_44_01_29_03_52_00_39_fb_ec_00_15_6a_b9_;0
2024-04-23 02:14:51;0,251;0,851;0,066;0,296;1,300;226,80;50,00;3800,048;1436,899;'01_03_14_08_dc_00_0d_01_f4_00_fb_00_42_01_28_03_53_00_39_fb_f0_00_15_ec_e3_;0
2024-04-23 02:15:58;0,060;0,883;0,011;0,074;0,300;226,30;50,00;3800,052;1433,370;'01_03_14_08_d7_00_03_01_f4_00_3c_00_0b_00_4a_03_73_00_39_fb_f4_00_15_df_1a_;0
2024-04-23 02:16:59;0,044;0,973;0,024;0,059;0,200;226,00;50,00;3800,053;1427,523;'01_03_14_08_d4_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_fb_f5_00_15_c8_43_;0
2024-04-23 02:18:00;0,044;0,970;0,024;0,059;0,200;226,60;50,00;3800,053;1430,634;'01_03_14_08_da_00_02_01_f4_00_2c_00_18_00_3b_03_ca_00_39_fb_f5_00_15_d4_6a_;0
2024-04-23 02:19:01;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,054;1431,759;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fb_f6_00_15_d8_cf_;0
2024-04-23 02:20:03;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3800,055;1426,039;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_fb_f7_00_15_c2_77_;0
2024-04-23 02:21:04;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3800,056;1429,384;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_fb_f8_00_15_cf_88_;0
2024-04-23 02:22:06;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3800,056;1408,169;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_fb_f8_00_15_7c_a9_;0
2024-04-23 02:23:07;0,045;0,988;0,026;0,060;0,200;227,60;50,00;3800,057;1403,212;'01_03_14_08_e4_00_02_01_f4_00_2d_00_1a_00_3c_03_dc_00_39_fb_f9_00_15_69_4c_;0
2024-04-23 02:24:14;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,058;1437,649;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fb_fa_00_15_ef_d1_;0
2024-04-23 02:25:15;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3800,059;1440,248;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_fb_fb_00_15_f9_f8_;0
2024-04-23 02:26:17;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3800,060;1380,653;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_fb_fc_00_15_11_2d_;0
2024-04-23 02:27:18;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3800,060;1384,769;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_fb_fc_00_15_21_41_;0
2024-04-23 02:28:20;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3800,061;1431,192;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fb_fd_00_15_d6_98_;0
2024-04-23 02:29:27;0,044;0,971;0,026;0,059;0,200;226,40;49,90;3800,062;1409,130;'01_03_14_08_d8_00_02_01_f3_00_2c_00_1a_00_3b_03_cb_00_39_fb_fe_00_15_80_6a_;0
2024-04-23 02:30:29;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3800,063;1406,808;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fb_ff_00_15_77_58_;0
2024-04-23 02:31:30;0,043;0,945;0,026;0,058;0,200;227,50;50,00;3800,063;1417,881;'01_03_14_08_e3_00_02_01_f4_00_2b_00_1a_00_3a_03_b1_00_39_fb_ff_00_15_a2_99_;0
2024-04-23 02:32:32;0,043;0,953;0,025;0,058;0,200;225,60;50,00;3800,064;1383,961;'01_03_14_08_d0_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_fc_00_00_15_1e_19_;0
2024-04-23 02:34:21;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3800,065;1391,224;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_fc_01_00_15_3a_78_;0
2024-04-23 02:35:22;0,043;0,945;0,026;0,059;0,200;227,40;50,00;3800,066;1376,881;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_fc_02_00_15_02_71_;0
2024-04-23 02:36:24;0,044;0,967;0,026;0,060;0,200;227,40;49,90;3800,067;1388,035;'01_03_14_08_e2_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_fc_03_00_15_2e_03_;0
2024-04-23 02:37:25;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3800,068;1378,269;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_04_00_15_07_dd_;0
2024-04-23 02:38:27;0,043;0,947;0,026;0,058;0,200;226,90;50,00;3800,069;1410,545;'01_03_14_08_dd_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_fc_05_00_15_85_f1_;0
2024-04-23 02:39:32;0,043;0,945;0,026;0,059;0,200;227,30;50,00;3800,069;1439,732;'01_03_14_08_e1_00_02_01_f4_00_2b_00_1a_00_3b_03_b1_00_39_fc_05_00_15_f7_f4_;0
2024-04-23 02:40:34;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,070;1431,944;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_06_00_15_d9_88_;0
2024-04-23 02:41:35;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3800,071;1386,688;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_fc_07_00_15_28_c0_;0
2024-04-23 02:42:37;0,043;0,945;0,027;0,059;0,200;227,40;50,00;3800,072;1386,127;'01_03_14_08_e2_00_02_01_f4_00_2b_00_1b_00_3b_03_b1_00_39_fc_08_00_15_26_8f_;0
2024-04-23 02:43:38;0,043;0,943;0,027;0,059;0,200;227,90;50,00;3800,072;1381,442;'01_03_14_08_e7_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_fc_08_00_15_14_42_;0
2024-04-23 02:44:45;0,045;0,985;0,026;0,060;0,200;228,20;50,00;3800,073;1398,754;'01_03_14_08_ea_00_02_01_f4_00_2d_00_1a_00_3c_03_d9_00_39_fc_09_00_15_57_e2_;0
2024-04-23 02:45:46;0,043;0,946;0,026;0,058;0,200;227,20;50,00;3800,074;1426,587;'01_03_14_08_e0_00_02_01_f4_00_2b_00_1a_00_3a_03_b2_00_39_fc_0a_00_15_c4_9b_;0
2024-04-23 02:46:47;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3800,075;1390,882;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_0b_00_15_39_22_;0
2024-04-23 02:47:48;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3800,075;1412,590;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_fc_0b_00_15_8d_ee_;0
2024-04-23 02:48:50;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3800,076;1420,258;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_fc_0c_00_15_ab_e2_;0
2024-04-23 02:49:51;0,045;0,993;0,025;0,059;0,200;226,50;50,00;3800,077;1412,564;'01_03_14_08_d9_00_02_01_f4_00_2d_00_19_00_3b_03_e1_00_39_fc_0d_00_15_8d_d4_;0
2024-04-23 02:50:52;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,078;1392,731;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_0e_00_15_40_5b_;0
2024-04-23 02:51:53;0,043;0,944;0,027;0,059;0,200;227,70;50,00;3800,078;1401,658;'01_03_14_08_e5_00_02_01_f4_00_2b_00_1b_00_3b_03_b0_00_39_fc_0e_00_15_63_3a_;0
2024-04-23 02:52:59;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3800,079;1394,190;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_fc_0f_00_15_46_0e_;0
2024-04-23 02:54:01;0,043;0,943;0,027;0,059;0,200;227,80;50,00;3800,080;1419,705;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1b_00_3b_03_af_00_39_fc_10_00_15_a9_b9_;0
2024-04-23 02:55:02;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3800,081;1439,037;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_fc_11_00_15_f5_3d_;0
2024-04-23 02:56:03;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3800,082;1420,449;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_12_00_15_ac_a1_;0
2024-04-23 02:57:04;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3800,082;1386,872;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_fc_12_00_15_29_78_;0
2024-04-23 02:58:06;0,044;0,970;0,025;0,059;0,200;226,70;50,00;3800,083;1379,817;'01_03_14_08_db_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_fc_13_00_15_0d_e9_;0
2024-04-23 02:59:08;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3800,084;1401,729;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_fc_14_00_15_63_81_;0
2024-04-23 03:00:14;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3800,085;1386,893;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_fc_15_00_15_29_8d_;0
2024-04-23 03:01:15;0,044;0,967;0,026;0,060;0,200;227,50;49,90;3800,085;1438,267;'01_03_14_08_e3_00_02_01_f3_00_2c_00_1a_00_3c_03_c7_00_39_fc_15_00_15_f2_3b_;0
2024-04-23 03:02:17;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3800,086;1420,632;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_16_00_15_ad_58_;0
2024-04-23 03:03:18;0,043;0,942;0,027;0,059;0,200;228,20;49,90;3800,087;1400,043;'01_03_14_08_ea_00_02_01_f3_00_2b_00_1b_00_3b_03_ae_00_39_fc_17_00_15_5c_eb_;0
2024-04-23 03:04:19;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3800,088;1421,039;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_fc_18_00_15_ae_ef_;0
2024-04-23 03:05:26;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,088;1396,371;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_18_00_15_4e_93_;0
2024-04-23 03:06:27;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3800,089;1376,686;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_fc_19_00_15_01_ae_;0
2024-04-23 03:07:29;0,044;0,966;0,027;0,059;0,200;227,60;49,90;3800,090;1393,984;'01_03_14_08_e4_00_02_01_f3_00_2c_00_1b_00_3b_03_c6_00_39_fc_1a_00_15_45_40_;0
2024-04-23 03:08:29;0,044;0,965;0,027;0,060;0,200;227,90;49,90;3800,091;1394,164;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3c_03_c5_00_39_fc_1b_00_15_45_f4_;0
2024-04-23 03:09:31;0,044;0,963;0,027;0,060;0,200;228,30;49,90;3800,092;1409,380;'01_03_14_08_eb_00_02_01_f3_00_2c_00_1b_00_3c_03_c3_00_39_fc_1c_00_15_81_64_;0
2024-04-23 03:10:33;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3800,092;1430,226;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_fc_1c_00_15_d2_d2_;0
2024-04-23 03:11:34;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3800,093;1401,911;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_fc_1d_00_15_64_37_;0
2024-04-23 03:12:41;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3800,094;1386,010;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_1e_00_15_26_1a_;0
2024-04-23 03:13:41;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3800,095;1387,331;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_fc_1f_00_15_2b_43_;0
2024-04-23 03:14:42;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,095;1428,147;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_1f_00_15_ca_b3_;0
2024-04-23 03:15:44;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3800,096;1389,806;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_20_00_15_34_ee_;0
2024-04-23 03:16:45;0,044;0,965;0,027;0,059;0,200;227,90;49,90;3800,097;1393,609;'01_03_14_08_e7_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_39_fc_21_00_15_43_c9_;0
2024-04-23 03:17:47;0,043;0,949;0,026;0,058;0,200;226,50;50,00;3800,098;1417,930;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_fc_22_00_15_a2_ca_;0
2024-04-23 03:18:48;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,098;1415,555;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_22_00_15_99_83_;0
2024-04-23 03:19:55;0,043;0,943;0,027;0,058;0,200;227,80;50,00;3800,099;1397,798;'01_03_14_08_e6_00_02_01_f4_00_2b_00_1b_00_3a_03_af_00_39_fc_23_00_15_54_26_;0
2024-04-23 03:20:56;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3800,100;1392,256;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_39_fc_24_00_15_3e_80_;0
2024-04-23 03:21:57;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3800,101;1421,050;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_25_00_15_ae_fa_;0
2024-04-23 03:22:59;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3800,101;1409,156;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_fc_25_00_15_80_84_;0
2024-04-23 03:24:00;0,044;0,964;0,027;0,059;0,200;228,10;50,00;3800,102;1429,283;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_fc_26_00_15_cf_23_;0
2024-04-23 03:25:06;0,045;0,986;0,026;0,060;0,200;228,10;50,00;3800,103;1392,815;'01_03_14_08_e9_00_02_01_f4_00_2d_00_1a_00_3c_03_da_00_39_fc_27_00_15_40_af_;0
2024-04-23 03:26:07;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3800,104;1428,628;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_28_00_15_cc_94_;0
2024-04-23 03:27:09;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3800,105;1431,824;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_29_00_15_d9_10_;0
2024-04-23 03:28:10;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3800,105;1404,665;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_29_00_15_6e_f9_;0
2024-04-23 03:29:11;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,106;1432,253;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_2a_00_15_da_bd_;0
2024-04-23 03:30:18;0,044;0,966;0,027;0,059;0,200;227,70;50,00;3800,107;1404,529;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_39_fc_2b_00_15_6e_71_;0
2024-04-23 03:31:19;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,108;1391,292;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_2c_00_15_3a_bc_;0
2024-04-23 03:32:20;0,044;0,962;0,028;0,060;0,200;228,50;49,90;3800,108;1377,111;'01_03_14_08_ed_00_02_01_f3_00_2c_00_1c_00_3c_03_c2_00_39_fc_2c_00_15_03_57_;0
2024-04-23 03:33:21;0,044;0,962;0,027;0,060;0,200;228,50;50,00;3800,109;1380,321;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_39_fc_2d_00_15_0f_e1_;0
2024-04-23 03:34:23;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,110;1416,060;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_2e_00_15_9b_7c_;0
2024-04-23 03:35:25;0,044;0,965;0,027;0,059;0,200;227,80;49,90;3800,111;1384,438;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1b_00_3b_03_c5_00_39_fc_2f_00_15_1f_f6_;0
2024-04-23 03:36:26;0,044;0,964;0,027;0,060;0,200;228,00;50,00;3800,111;1377,517;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_2f_00_15_04_ed_;0
2024-04-23 03:37:27;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,112;1384,855;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_30_00_15_21_97_;0
2024-04-23 03:38:28;0,044;0,969;0,026;0,058;0,200;227,00;50,00;3800,113;1396,987;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3a_03_c9_00_39_fc_31_00_15_50_fb_;0
2024-04-23 03:39:30;0,044;0,969;0,026;0,058;0,200;226,90;50,00;3800,114;1434,815;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3a_03_c9_00_39_fc_32_00_15_e4_bf_;0
2024-04-23 03:40:37;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3800,115;1423,471;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_39_fc_33_00_15_b8_6f_;0
2024-04-23 03:41:39;0,044;0,963;0,027;0,060;0,200;228,40;50,00;3800,115;1393,371;'01_03_14_08_ec_00_02_01_f4_00_2c_00_1b_00_3c_03_c3_00_39_fc_33_00_15_42_db_;0
2024-04-23 03:42:40;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3800,116;1379,666;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_39_fc_34_00_15_0d_52_;0
2024-04-23 03:43:47;0,045;0,985;0,026;0,060;0,200;228,30;50,00;3800,117;1419,794;'01_03_14_08_eb_00_02_01_f4_00_2d_00_1a_00_3c_03_d9_00_39_fc_35_00_15_aa_12_;0
2024-04-23 03:44:48;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,118;1431,943;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_36_00_15_d9_87_;0
2024-04-23 03:45:50;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3800,118;1376,267;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_fc_36_00_15_00_0b_;0
2024-04-23 03:46:51;0,044;0,970;0,025;0,059;0,200;226,60;50,00;3800,119;1404,958;'01_03_14_08_da_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_39_fc_37_00_15_70_1e_;0
2024-04-23 03:47:53;0,044;0,972;0,025;0,058;0,200;226,30;50,00;3800,120;1377,568;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_fc_38_00_15_05_20_;0
2024-04-23 03:48:59;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3800,121;1404,732;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_39_00_15_6f_3c_;0
2024-04-23 03:50:00;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3800,122;1382,468;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_fc_3a_00_15_18_44_;0
2024-04-23 03:51:02;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3800,122;1387,689;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_3a_00_15_2c_a9_;0
2024-04-23 03:52:04;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,123;1411,768;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_3b_00_15_8a_b8_;0
2024-04-23 03:53:05;0,044;0,965;0,026;0,060;0,200;227,90;50,00;3800,124;1422,849;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3c_03_c5_00_39_fc_3c_00_15_b6_01_;0
2024-04-23 03:54:12;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3800,125;1401,508;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_3d_00_15_62_a4_;0
2024-04-23 03:55:14;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3800,125;1379,292;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_fc_3d_00_15_0b_dc_;0
2024-04-23 03:56:15;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3800,126;1440,732;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_fc_3e_00_15_fb_dc_;0
2024-04-23 03:57:17;0,045;0,991;0,026;0,059;0,200;227,00;50,00;3800,127;1395,176;'01_03_14_08_de_00_02_01_f4_00_2d_00_1a_00_3b_03_df_00_39_fc_3f_00_15_49_e8_;0
2024-04-23 03:58:18;0,044;0,966;0,026;0,059;0,200;227,70;50,00;3800,128;1383,249;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_fc_40_00_15_1b_51_;0
2024-04-23 03:59:25;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3800,128;1415,872;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_fc_40_00_15_9a_c0_;0
2024-04-23 04:00:26;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3800,129;1412,932;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_39_fc_41_00_15_8f_44_;0
2024-04-23 04:01:28;0,044;0,963;0,027;0,059;0,200;228,30;50,00;3800,130;1409,412;'01_03_14_08_eb_00_02_01_f4_00_2c_00_1b_00_3b_03_c3_00_39_fc_42_00_15_81_84_;0
2024-04-23 04:02:30;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,131;1429,580;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_43_00_15_d0_4c_;0
2024-04-23 04:03:31;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3800,132;1402,732;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_fc_44_00_15_67_6c_;0
2024-04-23 04:04:38;0,044;0,965;0,026;0,059;0,200;227,80;49,90;3800,132;1403,606;'01_03_14_08_e6_00_02_01_f3_00_2c_00_1a_00_3b_03_c5_00_39_fc_44_00_15_6a_d6_;0
2024-04-23 04:05:39;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3800,133;1390,252;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_fc_45_00_15_36_ac_;0
2024-04-23 04:06:41;0,044;0,965;0,027;0,060;0,200;227,80;50,00;3800,134;1421,016;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_39_fc_46_00_15_ae_d8_;0
2024-04-23 04:07:42;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,135;1413,517;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_47_00_15_91_8d_;0
2024-04-23 04:08:44;0,044;0,964;0,026;0,059;0,200;228,20;50,00;3800,135;1433,157;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3b_03_c4_00_39_fc_47_00_15_de_45_;0
2024-04-23 04:09:50;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,136;1423,775;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_48_00_15_b9_9f_;0
2024-04-23 04:10:52;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3800,137;1387,171;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_39_fc_49_00_15_2a_a3_;0
2024-04-23 04:11:53;0,044;0,967;0,026;0,060;0,200;227,40;50,00;3800,138;1423,575;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3c_03_c7_00_39_fc_4a_00_15_b8_d7_;0
2024-04-23 04:12:54;0,044;0,966;0,026;0,059;0,200;227,60;50,00;3800,139;1398,639;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3b_03_c6_00_39_fc_4b_00_15_57_6f_;0
2024-04-23 04:13:55;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3800,139;1408,178;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_4b_00_15_7c_b2_;0
2024-04-23 04:15:02;0,044;0,968;0,025;0,059;0,200;227,10;50,00;3800,140;1437,451;'01_03_14_08_df_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_39_fc_4c_00_15_ef_0b_;0
2024-04-23 04:16:03;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,141;1421,711;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_4d_00_15_b1_8f_;0
2024-04-23 04:17:05;0,044;0,968;0,026;0,059;0,200;227,20;50,00;3800,142;1399,198;'01_03_14_08_e0_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_4e_00_15_59_9e_;0
2024-04-23 04:18:06;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3800,142;1424,878;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_fc_4e_00_15_bd_ee_;0
2024-04-23 04:19:08;0,044;0,969;0,026;0,059;0,200;227,00;50,00;3800,143;1391,987;'01_03_14_08_de_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_4f_00_15_3d_73_;0
2024-04-23 04:20:15;0,043;0,946;0,026;0,059;0,200;227,10;50,00;3800,144;1437,961;'01_03_14_08_df_00_02_01_f4_00_2b_00_1a_00_3b_03_b2_00_39_fc_50_00_15_f1_09_;0
2024-04-23 04:21:16;0,044;0,966;0,027;0,060;0,200;227,70;50,00;3800,145;1403,288;'01_03_14_08_e5_00_02_01_f4_00_2c_00_1b_00_3c_03_c6_00_39_fc_51_00_15_69_98_;0
2024-04-23 04:22:18;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3800,146;1435,953;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_52_00_15_e9_31_;0
2024-04-23 04:23:20;0,044;0,967;0,025;0,059;0,200;227,30;50,00;3800,146;1398,240;'01_03_14_08_e1_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_39_fc_52_00_15_55_e0_;0
2024-04-23 04:24:27;0,043;0,948;0,026;0,058;0,200;226,70;50,00;3800,147;1416,105;'01_03_14_08_db_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_fc_53_00_15_9b_a9_;0
2024-04-23 04:25:29;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3800,148;1422,008;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_54_00_15_b2_b8_;0
2024-04-23 04:26:30;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3800,149;1420,245;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_fc_55_00_15_ab_d5_;0
2024-04-23 04:27:32;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3800,149;1419,521;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_fc_55_00_15_a9_01_;0
2024-04-23 04:28:33;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3800,150;1428,933;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_fc_56_00_15_cd_c5_;0
2024-04-23 04:29:40;0,044;0,966;0,026;0,060;0,200;227,60;50,00;3800,151;1421,465;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1a_00_3c_03_c6_00_39_fc_57_00_15_b0_99_;0
2024-04-23 04:30:41;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3800,152;1429,998;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_39_fc_58_00_15_d1_ee_;0
2024-04-23 04:31:42;0,043;0,943;0,027;0,059;0,200;227,80;49,90;3800,153;1392,493;'01_03_14_08_e6_00_02_01_f3_00_2b_00_1b_00_3b_03_af_00_39_fc_59_00_15_3f_6d_;0
2024-04-23 04:32:44;0,044;0,964;0,027;0,059;0,200;228,00;50,00;3800,153;1426,183;'01_03_14_08_e8_00_02_01_f4_00_2c_00_1b_00_3b_03_c4_00_39_fc_59_00_15_c3_07_;0
2024-04-23 04:34:26;0,043;0,950;0,025;0,058;0,200;226,10;50,00;3800,154;1379,782;'01_03_14_08_d5_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_fc_5a_00_15_0d_c6_;0
2024-04-23 04:35:28;0,043;0,948;0,026;0,058;0,200;226,60;50,00;3800,155;1386,391;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_fc_5b_00_15_27_97_;0
2024-04-23 04:36:30;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3800,156;1403,066;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_fc_5c_00_15_68_ba_;0
2024-04-23 04:37:31;0,043;0,949;0,026;0,058;0,200;226,50;50,00;3800,157;1413,906;'01_03_14_08_d9_00_02_01_f4_00_2b_00_1a_00_3a_03_b5_00_39_fc_5d_00_15_93_12_;0
2024-04-23 04:38:32;0,044;0,969;0,026;0,058;0,200;226,90;50,00;3800,158;1385,634;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3a_03_c9_00_39_fc_5e_00_15_24_a2_;0
2024-04-23 04:39:39;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3800,158;1440,706;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_39_fc_5e_00_15_fb_c2_;0
2024-04-23 04:40:40;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3800,159;1397,235;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_39_fc_5f_00_15_51_f3_;0
2024-04-23 04:41:42;0,044;0,972;0,025;0,059;0,200;226,30;50,00;3800,160;1411,427;'01_03_14_08_d7_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_fc_60_00_15_89_63_;0
2024-04-23 04:42:43;0,043;0,953;0,025;0,058;0,200;225,40;49,90;3800,161;1418,991;'01_03_14_08_ce_00_02_01_f3_00_2b_00_19_00_3a_03_b9_00_39_fc_61_00_15_a6_ef_;0
2024-04-23 04:43:49;0,043;0,958;0,024;0,056;0,200;224,20;50,00;3800,161;1415,648;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_38_03_be_00_39_fc_61_00_15_99_e0_;0
2024-04-23 04:44:51;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3800,162;1420,283;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_fc_62_00_15_ab_fb_;0
2024-04-23 04:45:52;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3800,163;1433,553;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_fc_63_00_15_df_d1_;0
2024-04-23 04:46:54;0,043;0,958;0,024;0,057;0,200;224,40;50,00;3800,164;1379,577;'01_03_14_08_c4_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_fc_64_00_15_0c_f9_;0
2024-04-23 04:47:55;0,043;0,955;0,025;0,057;0,200;225,00;50,00;3800,164;1390,572;'01_03_14_08_ca_00_02_01_f4_00_2b_00_19_00_39_03_bb_00_39_fc_64_00_15_37_ec_;0
2024-04-23 04:49:02;0,043;0,956;0,024;0,057;0,200;224,80;50,00;3800,165;1404,328;'01_03_14_08_c8_00_02_01_f4_00_2b_00_18_00_39_03_bc_00_39_fc_65_00_15_6d_a8_;0
2024-04-23 04:50:03;0,043;0,952;0,025;0,058;0,200;225,70;50,00;3800,166;1430,330;'01_03_14_08_d1_00_02_01_f4_00_2b_00_19_00_3a_03_b8_00_39_fc_66_00_15_d3_3a_;0
2024-04-23 04:51:05;0,043;0,959;0,024;0,057;0,200;224,00;49,90;3800,167;1399,307;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_39_fc_67_00_15_5a_0b_;0
2024-04-23 04:52:06;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3800,167;1425,110;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_fc_67_00_15_be_d6_;0
2024-04-23 04:53:07;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3800,168;1426,759;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_39_fc_68_00_15_c5_47_;0
2024-04-23 04:54:08;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3800,169;1417,214;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_fc_69_00_15_9f_fe_;0
2024-04-23 04:55:15;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3800,170;1420,755;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_fc_6a_00_15_ad_d3_;0
2024-04-23 04:56:17;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3800,171;1431,202;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_fc_6b_00_15_d6_a2_;0
2024-04-23 04:57:19;0,043;0,953;0,025;0,057;0,200;225,40;50,00;3800,171;1430,815;'01_03_14_08_ce_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_fc_6b_00_15_d5_1f_;0
2024-04-23 04:58:20;0,044;0,973;0,024;0,059;0,200;226,10;50,00;3800,172;1385,700;'01_03_14_08_d5_00_02_01_f4_00_2c_00_18_00_3b_03_cd_00_39_fc_6c_00_15_24_e4_;0
2024-04-23 04:59:22;0,044;0,972;0,025;0,059;0,200;226,20;50,00;3800,173;1385,820;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3b_03_cc_00_39_fc_6d_00_15_25_5c_;0
2024-04-23 05:00:28;0,044;0,971;0,025;0,059;0,200;226,50;50,00;3800,174;1438,857;'01_03_14_08_d9_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_39_fc_6e_00_15_f4_89_;0
2024-04-23 05:01:29;0,044;0,971;0,025;0,058;0,200;226,40;50,00;3800,174;1426,661;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3a_03_cb_00_39_fc_6e_00_15_c4_e5_;0
2024-04-23 05:02:31;0,044;0,976;0,024;0,058;0,200;225,30;50,00;3800,175;1389,271;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_fc_6f_00_15_32_d7_;0
2024-04-23 05:03:32;0,043;0,954;0,025;0,058;0,200;225,30;50,00;3800,176;1427,116;'01_03_14_08_cd_00_02_01_f4_00_2b_00_19_00_3a_03_ba_00_39_fc_70_00_15_c6_ac_;0
2024-04-23 05:04:34;0,043;0,956;0,025;0,057;0,200;224,70;50,00;3800,177;1408,581;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_39_03_bc_00_39_fc_71_00_15_7e_45_;0
2024-04-23 05:05:35;0,044;0,977;0,024;0,058;0,200;225,10;50,00;3800,177;1428,121;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_39_fc_71_00_15_ca_99_;0
2024-04-23 05:06:37;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,178;1404,559;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_72_00_15_6e_8f_;0
2024-04-23 05:07:39;0,044;0,973;0,026;0,058;0,200;226,00;49,90;3800,179;1403,380;'01_03_14_08_d4_00_02_01_f3_00_2c_00_1a_00_3a_03_cd_00_39_fc_73_00_15_69_f4_;0
2024-04-23 05:08:44;0,043;0,950;0,026;0,058;0,200;226,20;49,90;3800,180;1401,293;'01_03_14_08_d6_00_02_01_f3_00_2b_00_1a_00_3a_03_b6_00_39_fc_74_00_15_61_cd_;0
2024-04-23 05:09:46;0,043;0,947;0,026;0,058;0,200;227,00;50,00;3800,181;1425,518;'01_03_14_08_de_00_02_01_f4_00_2b_00_1a_00_3a_03_b3_00_39_fc_75_00_15_c0_6e_;0
2024-04-23 05:10:48;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,181;1433,422;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_75_00_15_df_4e_;0
2024-04-23 05:11:49;0,044;0,973;0,025;0,058;0,200;226,00;50,00;3800,182;1388,979;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_fc_76_00_15_31_b3_;0
2024-04-23 05:12:56;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3800,183;1393,522;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_77_00_15_43_72_;0
