Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-23 05:13:58;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3800,184;1417,601;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_39_fc_78_00_15_a1_81_;0
2024-04-23 05:14:59;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3800,184;1422,915;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_fc_78_00_15_b6_43_;0
2024-04-23 05:16:00;0,044;0,976;0,025;0,058;0,200;225,40;50,00;3800,185;1414,059;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_fc_79_00_15_93_ab_;0
2024-04-23 05:17:07;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3800,186;1382,931;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_fc_7a_00_15_1a_13_;0
2024-04-23 05:18:08;0,044;0,976;0,024;0,058;0,200;225,20;50,00;3800,187;1396,527;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3a_03_d0_00_39_fc_7b_00_15_4f_2f_;0
2024-04-23 05:19:10;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,187;1425,037;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_7b_00_15_be_8d_;0
2024-04-23 05:20:11;0,043;0,948;0,026;0,058;0,200;226,60;50,00;3800,188;1415,068;'01_03_14_08_da_00_02_01_f4_00_2b_00_1a_00_3a_03_b4_00_39_fc_7c_00_15_97_9c_;0
2024-04-23 05:21:18;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3800,189;1392,674;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_fc_7d_00_15_40_22_;0
2024-04-23 05:22:20;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3800,190;1422,259;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_fc_7e_00_15_b3_b3_;0
2024-04-23 05:23:21;0,044;0,983;0,024;0,057;0,200;223,70;49,90;3800,191;1395,947;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_39_03_d7_00_39_fc_7f_00_15_4c_eb_;0
2024-04-23 05:24:22;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3800,191;1417,367;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_fc_7f_00_15_a0_97_;0
2024-04-23 05:25:23;0,044;0,972;0,026;0,059;0,200;226,20;49,90;3800,192;1441,071;'01_03_14_08_d6_00_02_01_f3_00_2c_00_1a_00_3b_03_cc_00_39_fc_80_00_15_fd_2f_;0
2024-04-23 05:26:25;0,044;0,972;0,025;0,058;0,200;226,20;50,00;3800,193;1435,961;'01_03_14_08_d6_00_02_01_f4_00_2c_00_19_00_3a_03_cc_00_39_fc_81_00_15_e9_39_;0
2024-04-23 05:27:27;0,044;0,973;0,025;0,058;0,200;226,00;49,90;3800,194;1390,403;'01_03_14_08_d4_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_39_fc_82_00_15_37_43_;0
2024-04-23 05:28:33;0,043;0,953;0,025;0,058;0,200;225,50;50,00;3800,194;1388,007;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_3a_03_b9_00_39_fc_82_00_15_2d_e7_;0
2024-04-23 05:29:34;0,044;0,974;0,025;0,058;0,200;225,70;50,00;3800,195;1433,165;'01_03_14_08_d1_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_fc_83_00_15_de_4d_;0
2024-04-23 05:30:36;0,043;0,955;0,024;0,057;0,200;224,90;50,00;3800,196;1406,626;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_39_03_bb_00_39_fc_84_00_15_76_a2_;0
2024-04-23 05:31:37;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3800,197;1387,043;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_39_fc_85_00_15_2a_23_;0
2024-04-23 05:32:39;0,044;0,972;0,025;0,059;0,200;226,30;49,90;3800,197;1433,494;'01_03_14_08_d7_00_02_01_f3_00_2c_00_19_00_3b_03_cc_00_39_fc_85_00_15_df_96_;0
2024-04-23 05:34:30;0,044;0,970;0,026;0,059;0,200;226,80;49,90;3800,199;1421,623;'01_03_14_08_dc_00_02_01_f3_00_2c_00_1a_00_3b_03_ca_00_39_fc_87_00_15_b1_37_;0
2024-04-23 05:35:31;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,200;1396,414;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_88_00_15_4e_be_;0
2024-04-23 05:36:33;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3800,200;1396,414;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_39_fc_88_00_15_4e_be_;0
2024-04-23 05:37:34;0,043;0,950;0,025;0,058;0,200;226,20;50,00;3800,201;1423,483;'01_03_14_08_d6_00_02_01_f4_00_2b_00_19_00_3a_03_b6_00_39_fc_89_00_15_b8_7b_;0
2024-04-23 05:38:41;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3800,202;1403,146;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_39_fc_8a_00_15_69_0a_;0
2024-04-23 05:39:42;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3800,203;1432,121;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_fc_8b_00_15_da_39_;0
2024-04-23 05:40:43;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3800,203;1432,121;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_fc_8b_00_15_da_39_;0
2024-04-23 05:41:45;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3800,204;1412,617;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_fc_8c_00_15_8e_09_;0
2024-04-23 05:42:46;0,044;0,970;0,026;0,060;0,200;226,60;50,00;3800,205;1407,119;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3c_03_ca_00_39_fc_8d_00_15_78_8f_;0
2024-04-23 05:43:48;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3800,206;1435,154;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_fc_8e_00_15_e6_12_;0
2024-04-23 05:44:55;0,044;0,976;0,025;0,059;0,200;225,30;49,90;3800,206;1387,663;'01_03_14_08_cd_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_39_fc_8e_00_15_2c_8f_;0
2024-04-23 05:45:57;0,044;0,973;0,025;0,059;0,200;226,10;50,00;3800,207;1429,998;'01_03_14_08_d5_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_39_fc_8f_00_15_d1_ee_;0
2024-04-23 05:46:58;0,043;0,950;0,026;0,059;0,200;226,20;50,00;3800,208;1403,752;'01_03_14_08_d6_00_02_01_f4_00_2b_00_1a_00_3b_03_b6_00_39_fc_90_00_15_6b_68_;0
2024-04-23 05:48:01;0,044;0,973;0,026;0,059;0,200;226,00;50,00;3800,209;1409,872;'01_03_14_08_d4_00_02_01_f4_00_2c_00_1a_00_3b_03_cd_00_39_fc_91_00_15_83_50_;0
2024-04-23 05:49:02;0,043;0,950;0,026;0,058;0,200;226,10;50,00;3800,209;1405,820;'01_03_14_08_d5_00_02_01_f4_00_2b_00_1a_00_3a_03_b6_00_39_fc_91_00_15_73_7c_;0
2024-04-23 05:50:08;0,044;0,972;0,026;0,059;0,200;226,20;50,00;3800,210;1382,952;'01_03_14_08_d6_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_39_fc_92_00_15_1a_28_;0
2024-04-23 05:51:09;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3800,211;1441,572;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_fc_93_00_15_ff_24_;0
2024-04-23 05:52:10;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3800,212;1420,330;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_39_fc_94_00_15_ac_2a_;0
2024-04-23 05:53:12;0,043;0,956;0,025;0,058;0,200;224,70;50,00;3800,213;1387,138;'01_03_14_08_c7_00_02_01_f4_00_2b_00_19_00_3a_03_bc_00_39_fc_95_00_15_2a_82_;0
2024-04-23 05:54:19;0,044;0,975;0,025;0,059;0,200;225,50;49,90;3800,213;1428,465;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_39_fc_95_00_15_cb_f1_;0
2024-04-23 05:55:21;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3800,214;1437,477;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_fc_96_00_15_ef_25_;0
2024-04-23 05:56:22;0,043;0,954;0,024;0,058;0,200;225,20;50,00;3800,215;1396,635;'01_03_14_08_cc_00_02_01_f4_00_2b_00_18_00_3a_03_ba_00_39_fc_97_00_15_4f_9b_;0
2024-04-23 05:57:24;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3800,216;1418,132;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_fc_98_00_15_a3_94_;0
2024-04-23 05:58:31;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3800,216;1416,756;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_fc_98_00_15_9e_34_;0
2024-04-23 05:59:33;0,043;0,961;0,022;0,057;0,200;223,50;50,00;3800,217;1387,256;'01_03_14_08_bb_00_02_01_f4_00_2b_00_16_00_39_03_c1_00_39_fc_99_00_15_2a_f8_;0
2024-04-23 06:00:35;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3800,218;1392,628;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_fc_9a_00_15_3f_f4_;0
2024-04-23 06:01:36;0,043;0,958;0,023;0,056;0,200;224,20;50,00;3800,219;1411,525;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_38_03_be_00_39_fc_9b_00_15_89_c5_;0
2024-04-23 06:02:43;0,043;0,958;0,023;0,057;0,200;224,20;50,00;3800,219;1410,133;'01_03_14_08_c2_00_02_01_f4_00_2b_00_17_00_39_03_be_00_39_fc_9b_00_15_84_55_;0
2024-04-23 06:03:44;0,042;0,937;0,023;0,056;0,200;223,90;50,00;3800,220;1386,978;'01_03_14_08_bf_00_02_01_f4_00_2a_00_17_00_38_03_a9_00_39_fc_9c_00_15_29_e2_;0
2024-04-23 06:04:46;0,043;0,963;0,022;0,057;0,200;223,10;50,00;3800,221;1399,720;'01_03_14_08_b7_00_02_01_f4_00_2b_00_16_00_39_03_c3_00_39_fc_9d_00_15_5b_a8_;0
2024-04-23 06:05:48;0,042;0,942;0,023;0,056;0,200;222,80;50,00;3800,222;1398,983;'01_03_14_08_b4_00_02_01_f4_00_2a_00_17_00_38_03_ae_00_39_fc_9e_00_15_58_c7_;0
2024-04-23 06:06:49;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3800,222;1417,746;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_fc_9e_00_15_a2_12_;0
2024-04-23 06:07:56;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3800,223;1423,878;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_fc_9f_00_15_ba_06_;0
2024-04-23 06:08:58;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3800,224;1419,062;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_39_fc_a0_00_15_a7_36_;0
2024-04-23 06:09:59;0,043;0,958;0,025;0,058;0,200;224,40;49,90;3800,225;1395,658;'01_03_14_08_c4_00_02_01_f3_00_2b_00_19_00_3a_03_be_00_39_fc_a1_00_15_4b_ca_;0
2024-04-23 06:11:00;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3800,226;1379,636;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_fc_a2_00_15_0d_34_;0
2024-04-23 06:12:07;0,043;0,958;0,024;0,057;0,200;224,30;50,00;3800,226;1399,216;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_39_03_be_00_39_fc_a2_00_15_59_b0_;0
2024-04-23 06:13:08;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3800,227;1415,847;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_fc_a3_00_15_9a_a7_;0
2024-04-23 06:14:10;0,044;0,984;0,024;0,057;0,200;223,40;50,00;3800,228;1388,966;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_39_fc_a4_00_15_31_a6_;0
2024-04-23 06:15:11;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3800,229;1410,076;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_fc_a5_00_15_84_1c_;0
2024-04-23 06:16:13;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3800,229;1414,565;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_fc_a5_00_15_95_a5_;0
2024-04-23 06:17:14;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3800,230;1402,277;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_fc_a6_00_15_65_a5_;0
2024-04-23 06:18:20;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3800,231;1439,322;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_fc_a7_00_15_f6_5a_;0
2024-04-23 06:19:22;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3800,232;1408,971;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_fc_a8_00_15_7f_cb_;0
2024-04-23 06:20:24;0,044;0,984;0,023;0,058;0,200;223,40;49,90;3800,232;1413,699;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_39_fc_a8_00_15_92_43_;0
2024-04-23 06:21:25;0,043;0,963;0,023;0,056;0,200;223,20;50,00;3800,233;1393,695;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_38_03_c3_00_39_fc_a9_00_15_44_1f_;0
2024-04-23 06:22:32;0,043;0,968;0,023;0,056;0,200;222,10;50,00;3800,234;1378,000;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_39_fc_aa_00_15_06_d0_;0
2024-04-23 06:23:34;0,043;0,967;0,022;0,056;0,200;222,30;49,90;3800,235;1413,718;'01_03_14_08_af_00_02_01_f3_00_2b_00_16_00_38_03_c7_00_39_fc_ab_00_15_92_56_;0
2024-04-23 06:24:35;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3800,235;1425,242;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_ab_00_15_bf_5a_;0
2024-04-23 06:25:36;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3800,236;1398,734;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_fc_ac_00_15_57_ce_;0
2024-04-23 06:26:37;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3800,237;1408,323;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_fc_ad_00_15_7d_43_;0
2024-04-23 06:27:39;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3800,238;1379,172;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_39_fc_ae_00_15_0b_64_;0
2024-04-23 06:28:46;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3800,238;1387,398;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_fc_ae_00_15_2b_86_;0
2024-04-23 06:29:48;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3800,239;1424,766;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_fc_af_00_15_bd_7e_;0
2024-04-23 06:30:50;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3800,240;1415,240;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_b0_00_15_98_48_;0
2024-04-23 06:31:56;0,044;0,984;0,022;0,057;0,200;223,50;50,00;3800,241;1386,870;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_39_03_d8_00_39_fc_b1_00_15_29_76_;0
2024-04-23 06:32:58;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3800,242;1436,224;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_fc_b2_00_15_ea_40_;0
2024-04-23 06:34:32;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3800,243;1399,796;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_39_fc_b3_00_15_5b_f4_;0
2024-04-23 06:35:33;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3800,243;1399,587;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_fc_b3_00_15_5b_23_;0
2024-04-23 06:36:35;0,043;0,955;0,024;0,058;0,200;224,90;50,00;3800,244;1401,437;'01_03_14_08_c9_00_02_01_f4_00_2b_00_18_00_3a_03_bb_00_39_fc_b4_00_15_62_5d_;0
2024-04-23 06:37:36;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3800,245;1398,331;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_fc_b5_00_15_56_3b_;0
2024-04-23 06:38:37;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3800,246;1411,109;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_39_fc_b6_00_15_88_25_;0
2024-04-23 06:39:39;0,043;0,960;0,023;0,057;0,200;223,80;49,90;3800,246;1410,243;'01_03_14_08_be_00_02_01_f3_00_2b_00_17_00_39_03_c0_00_39_fc_b6_00_15_84_c3_;0
2024-04-23 06:40:45;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3800,247;1393,591;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_fc_b7_00_15_43_b7_;0
2024-04-23 06:41:46;0,042;0,940;0,023;0,056;0,200;223,20;49,90;3800,248;1429,151;'01_03_14_08_b8_00_02_01_f3_00_2a_00_17_00_38_03_ac_00_39_fc_b8_00_15_ce_9f_;0
2024-04-23 06:42:48;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3800,249;1380,391;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_fc_b9_00_15_10_27_;0
2024-04-23 06:43:49;0,043;0,964;0,023;0,057;0,200;222,90;49,90;3800,250;1419,045;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_fc_ba_00_15_a7_25_;0
2024-04-23 06:44:55;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3800,250;1420,474;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_39_fc_ba_00_15_ac_ba_;0
2024-04-23 06:45:56;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3800,251;1439,139;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_39_fc_bb_00_15_f5_a3_;0
2024-04-23 06:46:58;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3800,252;1403,964;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_fc_bc_00_15_6c_3c_;0
2024-04-23 06:47:59;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3800,253;1429,621;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_39_fc_bd_00_15_d0_75_;0
2024-04-23 06:49:01;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3800,253;1413,121;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_39_fc_bd_00_15_90_01_;0
2024-04-23 06:50:08;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3800,254;1432,344;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_fc_be_00_15_db_18_;0
2024-04-23 06:51:10;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3800,255;1424,332;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_39_fc_bf_00_15_bb_cc_;0
2024-04-23 06:52:10;0,043;0,967;0,023;0,056;0,200;222,20;50,00;3800,256;1416,584;'01_03_14_08_ae_00_02_01_f4_00_2b_00_17_00_38_03_c7_00_39_fc_c0_00_15_9d_88_;0
2024-04-23 06:53:12;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3800,256;1417,422;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_39_fc_c0_00_15_a0_ce_;0
2024-04-23 06:54:13;0,043;0,967;0,023;0,057;0,200;222,20;49,90;3800,257;1410,778;'01_03_14_08_ae_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_39_fc_c1_00_15_86_da_;0
2024-04-23 06:55:15;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3800,258;1414,222;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_39_fc_c2_00_15_94_4e_;0
2024-04-23 06:56:22;0,043;0,972;0,022;0,056;0,200;221,10;49,90;3800,259;1423,899;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_38_03_cc_00_39_fc_c3_00_15_ba_1b_;0
2024-04-23 06:57:23;0,042;0,950;0,022;0,055;0,200;220,90;50,00;3800,259;1383,447;'01_03_14_08_a1_00_02_01_f4_00_2a_00_16_00_37_03_b6_00_39_fc_c3_00_15_1c_17_;0
2024-04-23 06:58:25;0,042;0,949;0,021;0,055;0,200;221,10;49,90;3800,260;1421,096;'01_03_14_08_a3_00_02_01_f3_00_2a_00_15_00_37_03_b5_00_39_fc_c4_00_15_af_28_;0
2024-04-23 06:59:26;0,043;0,976;0,021;0,055;0,200;220,20;49,90;3800,261;1399,286;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_37_03_d0_00_39_fc_c5_00_15_59_f6_;0
2024-04-23 07:00:33;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3800,262;1423,064;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_fc_c6_00_15_b6_d8_;0
2024-04-23 07:01:35;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3800,262;1387,837;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_fc_c6_00_15_2d_3d_;0
2024-04-23 07:02:36;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3800,263;1426,253;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_39_fc_c7_00_15_c3_4d_;0
2024-04-23 07:03:38;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3800,264;1440,778;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_fc_c8_00_15_fc_0a_;0
2024-04-23 07:04:39;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3800,265;1423,247;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_fc_c9_00_15_b7_8f_;0
2024-04-23 07:05:46;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3800,265;1423,247;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_fc_c9_00_15_b7_8f_;0
2024-04-23 07:06:46;0,043;0,975;0,021;0,055;0,200;220,30;49,90;3800,266;1424,072;'01_03_14_08_9b_00_02_01_f3_00_2b_00_15_00_37_03_cf_00_39_fc_ca_00_15_ba_c8_;0
2024-04-23 07:07:48;0,043;0,975;0,021;0,055;0,200;220,50;50,00;3800,267;1385,602;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_fc_cb_00_15_24_82_;0
2024-04-23 07:08:50;0,043;0,973;0,022;0,056;0,200;220,90;49,90;3800,268;1434,464;'01_03_14_08_a1_00_02_01_f3_00_2b_00_16_00_38_03_cd_00_39_fc_cc_00_15_e3_60_;0
2024-04-23 07:09:50;0,043;0,972;0,021;0,056;0,200;221,00;50,00;3800,268;1441,698;'01_03_14_08_a2_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_39_fc_cc_00_15_ff_a2_;0
2024-04-23 07:10:51;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3800,269;1379,306;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_fc_cd_00_15_0b_ea_;0
2024-04-23 07:11:54;0,043;0,973;0,022;0,056;0,200;220,80;50,00;3800,270;1390,686;'01_03_14_08_a0_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_39_fc_ce_00_15_38_5e_;0
2024-04-23 07:13:00;0,042;0,955;0,021;0,054;0,200;219,80;50,00;3800,271;1439,856;'01_03_14_08_96_00_02_01_f4_00_2a_00_15_00_36_03_bb_00_39_fc_cf_00_15_f8_70_;0
2024-04-23 07:14:01;0,043;0,975;0,021;0,055;0,200;220,30;49,90;3800,271;1419,977;'01_03_14_08_9b_00_02_01_f3_00_2b_00_15_00_37_03_cf_00_39_fc_cf_00_15_aa_c9_;0
2024-04-23 07:15:03;0,043;0,969;0,022;0,056;0,200;221,70;50,00;3800,272;1425,925;'01_03_14_08_a9_00_02_01_f4_00_2b_00_16_00_38_03_c9_00_39_fc_d0_00_15_c2_05_;0
2024-04-23 07:16:05;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3800,273;1441,249;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_fc_d1_00_15_fd_e1_;0
2024-04-23 07:17:11;0,043;0,973;0,020;0,055;0,200;220,80;50,00;3800,274;1422,288;'01_03_14_08_a0_00_02_01_f4_00_2b_00_14_00_37_03_cd_00_39_fc_d2_00_15_b3_d0_;0
2024-04-23 07:18:12;0,042;0,951;0,021;0,055;0,200;220,80;50,00;3800,274;1404,522;'01_03_14_08_a0_00_02_01_f4_00_2a_00_15_00_37_03_b7_00_39_fc_d2_00_15_6e_6a_;0
2024-04-23 07:19:14;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3800,275;1421,809;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_fc_d3_00_15_b1_f1_;0
2024-04-23 07:20:16;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3800,276;1386,377;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_fc_d4_00_15_27_89_;0
2024-04-23 07:21:23;0,043;0,977;0,021;0,055;0,200;219,90;50,00;3800,277;1384,796;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_fc_d5_00_15_21_5c_;0
2024-04-23 07:22:24;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3800,278;1395,580;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_fc_d6_00_15_4b_7c_;0
2024-04-23 07:23:26;0,043;0,968;0,022;0,057;0,200;221,90;49,90;3800,278;1376,750;'01_03_14_08_ab_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_39_fc_d6_00_15_01_ee_;0
2024-04-23 07:24:27;0,043;0,967;0,023;0,057;0,200;222,20;49,90;3800,279;1402,654;'01_03_14_08_ae_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_39_fc_d7_00_15_67_1e_;0
2024-04-23 07:25:29;0,043;0,964;0,022;0,056;0,200;223,00;50,00;3800,280;1379,537;'01_03_14_08_b6_00_02_01_f4_00_2b_00_16_00_38_03_c4_00_39_fc_d8_00_15_0c_d1_;0
2024-04-23 07:26:35;0,043;0,960;0,024;0,057;0,200;223,90;50,00;3800,280;1421,300;'01_03_14_08_bf_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_fc_d8_00_15_af_f4_;0
2024-04-23 07:27:36;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3800,281;1427,109;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_39_fc_d9_00_15_c6_a5_;0
2024-04-23 07:28:38;0,043;0,968;0,022;0,056;0,200;222,10;50,00;3800,282;1377,271;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_fc_da_00_15_03_f7_;0
2024-04-23 07:29:39;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3800,283;1426,600;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_fc_db_00_15_c4_a8_;0
2024-04-23 07:30:46;0,042;0,941;0,023;0,056;0,200;223,00;50,00;3800,284;1421,931;'01_03_14_08_b6_00_02_01_f4_00_2a_00_17_00_38_03_ad_00_39_fc_dc_00_15_b2_6b_;0
2024-04-23 07:31:47;0,043;0,959;0,024;0,057;0,200;224,00;49,90;3800,284;1387,054;'01_03_14_08_c0_00_02_01_f3_00_2b_00_18_00_39_03_bf_00_39_fc_dc_00_15_2a_2e_;0
2024-04-23 07:32:49;0,043;0,962;0,022;0,057;0,200;223,40;50,00;3800,285;1401,873;'01_03_14_08_ba_00_02_01_f4_00_2b_00_16_00_39_03_c2_00_39_fc_dd_00_15_64_11_;0
2024-04-23 07:34:35;0,043;0,960;0,024;0,057;0,200;223,80;50,00;3800,286;1405,449;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_39_03_c0_00_39_fc_de_00_15_72_09_;0
2024-04-23 07:35:36;0,043;0,959;0,024;0,057;0,200;224,00;50,00;3800,287;1416,492;'01_03_14_08_c0_00_02_01_f4_00_2b_00_18_00_39_03_bf_00_39_fc_df_00_15_9d_2c_;0
2024-04-23 07:36:38;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3800,288;1420,146;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_fc_e0_00_15_ab_72_;0
2024-04-23 07:37:39;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3800,289;1416,844;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_e1_00_15_9e_8c_;0
2024-04-23 07:38:40;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3800,289;1388,732;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_fc_e1_00_15_30_bc_;0
2024-04-23 07:39:41;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3800,290;1412,565;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_39_fc_e2_00_15_8d_d5_;0
2024-04-23 07:40:43;0,043;0,965;0,022;0,056;0,200;222,60;50,00;3800,291;1416,428;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_38_03_c5_00_39_fc_e3_00_15_9c_ec_;0
2024-04-23 07:41:49;0,043;0,968;0,022;0,056;0,200;222,00;50,00;3800,292;1400,775;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_fc_e4_00_15_5f_c7_;0
2024-04-23 07:42:50;0,042;0,944;0,022;0,055;0,200;222,30;50,00;3800,292;1417,461;'01_03_14_08_af_00_02_01_f4_00_2a_00_16_00_37_03_b0_00_39_fc_e4_00_15_a0_f5_;0
2024-04-23 07:43:52;0,043;0,970;0,020;0,056;0,200;221,50;50,00;3800,293;1409,114;'01_03_14_08_a7_00_02_01_f4_00_2b_00_14_00_38_03_ca_00_39_fc_e5_00_15_80_5a_;0
2024-04-23 07:44:59;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3800,294;1407,970;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_fc_e6_00_15_7b_e2_;0
2024-04-23 07:46:00;0,043;0,962;0,023;0,057;0,200;223,30;50,00;3800,295;1377,444;'01_03_14_08_b9_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_fc_e7_00_15_04_a4_;0
2024-04-23 07:47:01;0,043;0,963;0,023;0,057;0,200;223,10;49,90;3800,295;1390,991;'01_03_14_08_b7_00_02_01_f3_00_2b_00_17_00_39_03_c3_00_39_fc_e7_00_15_39_8f_;0
2024-04-23 07:48:02;0,043;0,964;0,023;0,056;0,200;222,90;49,90;3800,296;1379,172;'01_03_14_08_b5_00_02_01_f3_00_2b_00_17_00_38_03_c4_00_39_fc_e8_00_15_0b_64_;0
2024-04-23 07:49:04;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3800,297;1394,779;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_e9_00_15_48_5b_;0
2024-04-23 07:50:05;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3800,298;1392,175;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_fc_ea_00_15_3e_2f_;0
2024-04-23 07:51:06;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3800,298;1404,438;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_39_fc_ea_00_15_6e_16_;0
2024-04-23 07:52:12;0,044;0,975;0,024;0,058;0,200;225,50;50,00;3800,299;1435,015;'01_03_14_08_cf_00_02_01_f4_00_2c_00_18_00_3a_03_cf_00_39_fc_eb_00_15_e5_87_;0
2024-04-23 07:53:13;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3800,300;1428,432;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_fc_ec_00_15_cb_d0_;0
2024-04-23 07:54:15;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3800,301;1400,463;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_ed_00_15_5e_8f_;0
2024-04-23 07:55:16;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3800,301;1417,452;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_fc_ed_00_15_a0_ec_;0
2024-04-23 07:56:17;0,043;0,963;0,023;0,057;0,200;223,10;50,00;3800,302;1420,943;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_39_fc_ee_00_15_ae_8f_;0
2024-04-23 07:57:24;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3800,303;1407,890;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_39_fc_ef_00_15_7b_92_;0
2024-04-23 07:58:26;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3800,304;1420,023;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_fc_f0_00_15_aa_f7_;0
2024-04-23 07:59:27;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3800,305;1381,934;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_39_fc_f1_00_15_16_2e_;0
2024-04-23 08:00:29;0,043;0,961;0,023;0,057;0,200;223,60;49,90;3800,305;1400,238;'01_03_14_08_bc_00_02_01_f3_00_2b_00_17_00_39_03_c1_00_39_fc_f1_00_15_5d_ae_;0
2024-04-23 08:01:30;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3800,306;1381,926;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_fc_f2_00_15_16_26_;0
2024-04-23 08:02:37;0,043;0,962;0,023;0,057;0,200;223,30;49,90;3800,307;1377,186;'01_03_14_08_b9_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_fc_f3_00_15_03_a2_;0
2024-04-23 08:03:39;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3800,308;1409,910;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_fc_f4_00_15_83_76_;0
2024-04-23 08:04:40;0,043;0,966;0,022;0,056;0,200;222,40;49,90;3800,308;1384,786;'01_03_14_08_b0_00_02_01_f3_00_2b_00_16_00_38_03_c6_00_39_fc_f4_00_15_21_52_;0
2024-04-23 08:05:41;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3800,309;1441,059;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_39_fc_f5_00_15_fd_23_;0
2024-04-23 08:06:42;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3800,310;1395,446;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_39_fc_f6_00_15_4a_f6_;0
2024-04-23 08:07:44;0,044;0,974;0,025;0,058;0,200;225,80;50,00;3800,311;1432,083;'01_03_14_08_d2_00_02_01_f4_00_2c_00_19_00_3a_03_ce_00_39_fc_f7_00_15_da_13_;0
2024-04-23 08:08:51;0,043;0,956;0,024;0,058;0,200;224,70;50,00;3800,311;1413,024;'01_03_14_08_c7_00_02_01_f4_00_2b_00_18_00_3a_03_bc_00_39_fc_f7_00_15_8f_a0_;0
2024-04-23 08:09:53;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3800,312;1398,716;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_39_fc_f8_00_15_57_bc_;0
2024-04-23 08:10:54;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3800,313;1411,515;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_39_fc_f9_00_15_89_bb_;0
2024-04-23 08:12:01;0,043;0,962;0,023;0,057;0,200;223,40;50,00;3800,314;1429,734;'01_03_14_08_ba_00_02_01_f4_00_2b_00_17_00_39_03_c2_00_39_fc_fa_00_15_d0_e6_;0
2024-04-23 08:13:03;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3800,314;1392,618;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_fc_fa_00_15_3f_ea_;0
2024-04-23 08:14:04;0,044;0,981;0,022;0,057;0,200;224,10;50,00;3800,315;1381,746;'01_03_14_08_c1_00_02_01_f4_00_2c_00_16_00_39_03_d5_00_39_fc_fb_00_15_15_72_;0
2024-04-23 08:15:06;0,044;0,982;0,023;0,057;0,200;223,90;50,00;3800,316;1418,093;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_39_03_d6_00_39_fc_fc_00_15_a3_6d_;0
2024-04-23 08:16:12;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3800,317;1404,891;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_39_fc_fd_00_15_6f_db_;0
2024-04-23 08:17:13;0,044;0,975;0,025;0,058;0,200;225,60;50,00;3800,318;1401,705;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_fc_fe_00_15_63_69_;0
2024-04-23 08:18:15;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3800,318;1403,861;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_39_fc_fe_00_15_6b_d5_;0
2024-04-23 08:19:17;0,043;0,960;0,023;0,057;0,200;223,90;50,00;3800,319;1388,523;'01_03_14_08_bf_00_02_01_f4_00_2b_00_17_00_39_03_c0_00_39_fc_ff_00_15_2f_eb_;0
2024-04-23 08:20:23;0,044;0,975;0,025;0,058;0,200;225,50;50,00;3800,320;1413,299;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3a_03_cf_00_39_fd_00_00_15_90_b3_;0
2024-04-23 08:21:25;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3800,321;1400,629;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_39_fd_01_00_15_5f_35_;0
2024-04-23 08:22:26;0,043;0,953;0,025;0,057;0,200;225,50;50,00;3800,321;1427,715;'01_03_14_08_cf_00_02_01_f4_00_2b_00_19_00_39_03_b9_00_39_fd_01_00_15_c9_03_;0
2024-04-23 08:23:28;0,044;0,973;0,025;0,058;0,200;225,90;50,00;3800,322;1426,721;'01_03_14_08_d3_00_02_01_f4_00_2c_00_19_00_3a_03_cd_00_39_fd_02_00_15_c5_21_;0
2024-04-23 08:24:29;0,056;0,828;0,020;0,071;0,300;225,30;50,00;3800,323;1424,766;'01_03_14_08_cd_00_03_01_f4_00_38_00_14_00_47_03_3c_00_39_fd_03_00_15_bd_7e_;0
2024-04-23 08:25:35;0,056;0,831;0,019;0,072;0,300;224,50;50,00;3800,324;1410,650;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_48_03_3f_00_39_fd_04_00_15_86_5a_;0
2024-04-23 08:26:37;0,055;0,815;0,019;0,071;0,300;224,80;50,00;3800,325;1424,649;'01_03_14_08_c8_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_fd_05_00_15_bd_09_;0
2024-04-23 08:27:38;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3800,326;1421,465;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_fd_06_00_15_b0_99_;0
2024-04-23 08:28:40;0,056;0,829;0,020;0,071;0,300;225,10;50,00;3800,327;1402,103;'01_03_14_08_cb_00_03_01_f4_00_38_00_14_00_47_03_3d_00_39_fd_07_00_15_64_f7_;0
2024-04-23 08:29:41;0,054;0,801;0,018;0,070;0,300;224,70;50,00;3800,328;1417,202;'01_03_14_08_c7_00_03_01_f4_00_36_00_12_00_46_03_21_00_39_fd_08_00_15_9f_f2_;0
2024-04-23 08:30:48;0,055;0,810;0,021;0,071;0,300;226,10;50,00;3800,329;1432,812;'01_03_14_08_d5_00_03_01_f4_00_37_00_15_00_47_03_2a_00_39_fd_09_00_15_dc_ec_;0
2024-04-23 08:31:49;0,056;0,826;0,021;0,072;0,300;225,90;49,90;3800,330;1419,096;'01_03_14_08_d3_00_03_01_f3_00_38_00_15_00_48_03_3a_00_39_fd_0a_00_15_a7_58_;0
2024-04-23 08:32:51;0,055;0,817;0,019;0,071;0,300;224,30;49,90;3800,331;1426,412;'01_03_14_08_c3_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_fd_0b_00_15_c3_ec_;0
2024-04-23 08:34:37;0,054;0,804;0,019;0,070;0,300;223,80;50,00;3800,332;1378,969;'01_03_14_08_be_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_fd_0c_00_15_0a_99_;0
2024-04-23 08:35:39;0,054;0,803;0,019;0,069;0,300;223,90;50,00;3800,333;1377,429;'01_03_14_08_bf_00_03_01_f4_00_36_00_13_00_45_03_23_00_39_fd_0d_00_15_04_95_;0
2024-04-23 08:36:41;0,054;0,805;0,019;0,069;0,300;223,40;50,00;3800,334;1400,409;'01_03_14_08_ba_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_fd_0e_00_15_5e_59_;0
2024-04-23 08:37:42;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3800,335;1390,227;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fd_0f_00_15_36_93_;0
2024-04-23 08:38:44;0,055;0,826;0,017;0,069;0,300;221,90;50,00;3800,336;1384,600;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_fd_10_00_15_20_98_;0
2024-04-23 08:39:50;0,055;0,825;0,017;0,069;0,300;222,20;50,00;3800,337;1412,756;'01_03_14_08_ae_00_03_01_f4_00_37_00_11_00_45_03_39_00_39_fd_11_00_15_8e_94_;0
2024-04-23 08:40:52;0,055;0,816;0,019;0,070;0,300;224,50;50,00;3800,338;1425,649;'01_03_14_08_c5_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_fd_12_00_15_c0_f1_;0
2024-04-23 08:41:54;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3800,339;1420,493;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_fd_13_00_15_ac_cd_;0
2024-04-23 08:42:54;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3800,340;1410,164;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_fd_14_00_15_84_74_;0
2024-04-23 08:43:56;0,056;0,827;0,020;0,071;0,300;225,60;50,00;3800,341;1425,428;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_47_03_3b_00_39_fd_15_00_15_c0_14_;0
2024-04-23 08:44:57;0,056;0,826;0,019;0,071;0,300;225,80;50,00;3800,342;1393,432;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_47_03_3a_00_39_fd_16_00_15_43_18_;0
2024-04-23 08:46:04;0,055;0,819;0,019;0,071;0,300;223,70;49,90;3800,343;1380,808;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_47_03_33_00_39_fd_17_00_15_11_c8_;0
2024-04-23 08:47:05;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3800,344;1392,531;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_18_00_15_3f_93_;0
2024-04-23 08:48:06;0,055;0,818;0,018;0,071;0,300;224,10;50,00;3800,345;1403,567;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_47_03_32_00_39_fd_19_00_15_6a_af_;0
2024-04-23 08:49:08;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3800,346;1435,927;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_fd_1a_00_15_e9_17_;0
2024-04-23 08:50:09;0,055;0,817;0,018;0,070;0,300;224,20;50,00;3800,347;1421,755;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_46_03_31_00_39_fd_1b_00_15_b1_bb_;0
2024-04-23 08:51:11;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3800,348;1431,872;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_fd_1c_00_15_d9_40_;0
2024-04-23 08:52:17;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3800,349;1389,196;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_fd_1d_00_15_32_8c_;0
2024-04-23 08:53:19;0,055;0,814;0,018;0,071;0,300;225,00;50,00;3800,350;1417,354;'01_03_14_08_ca_00_03_01_f4_00_37_00_12_00_47_03_2e_00_39_fd_1e_00_15_a0_8a_;0
2024-04-23 08:54:20;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3800,351;1429,311;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_fd_1f_00_15_cf_3f_;0
2024-04-23 08:55:22;0,056;0,821;0,021;0,072;0,300;227,30;50,00;3800,352;1378,350;'01_03_14_08_e1_00_03_01_f4_00_38_00_15_00_48_03_35_00_39_fd_20_00_15_08_2e_;0
2024-04-23 08:56:24;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3800,353;1386,571;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_fd_21_00_15_28_4b_;0
2024-04-23 08:57:30;0,056;0,818;0,022;0,073;0,300;228,00;50,00;3800,354;1376,871;'01_03_14_08_e8_00_03_01_f4_00_38_00_16_00_49_03_32_00_39_fd_22_00_15_02_67_;0
2024-04-23 08:58:31;0,055;0,809;0,020;0,072;0,300;226,60;50,00;3800,355;1432,637;'01_03_14_08_da_00_03_01_f4_00_37_00_14_00_48_03_29_00_39_fd_23_00_15_dc_3d_;0
2024-04-23 08:59:33;0,056;0,825;0,021;0,072;0,300;226,00;49,90;3800,356;1392,933;'01_03_14_08_d4_00_03_01_f3_00_38_00_15_00_48_03_39_00_39_fd_24_00_15_41_25_;0
2024-04-23 09:00:34;0,056;0,821;0,022;0,072;0,300;227,20;49,90;3800,356;1391,701;'01_03_14_08_e0_00_03_01_f3_00_38_00_16_00_48_03_35_00_39_fd_24_00_15_3c_55_;0
2024-04-23 09:01:36;0,056;0,822;0,022;0,073;0,300;226,90;49,90;3800,357;1389,228;'01_03_14_08_dd_00_03_01_f3_00_38_00_16_00_49_03_36_00_39_fd_25_00_15_32_ac_;0
2024-04-23 09:02:43;0,055;0,811;0,021;0,072;0,300;225,90;50,00;3800,358;1389,725;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_48_03_2b_00_39_fd_26_00_15_34_9d_;0
2024-04-23 09:03:44;0,055;0,813;0,020;0,072;0,300;225,30;49,90;3800,359;1437,321;'01_03_14_08_cd_00_03_01_f3_00_37_00_14_00_48_03_2d_00_39_fd_27_00_15_ee_89_;0
2024-04-23 09:04:46;0,056;0,829;0,020;0,072;0,300;225,10;49,90;3800,360;1397,708;'01_03_14_08_cb_00_03_01_f3_00_38_00_14_00_48_03_3d_00_39_fd_28_00_15_53_cc_;0
2024-04-23 09:05:48;0,055;0,815;0,020;0,071;0,300;224,90;49,90;3800,361;1383,498;'01_03_14_08_c9_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_fd_29_00_15_1c_4a_;0
2024-04-23 09:06:55;0,055;0,815;0,020;0,071;0,300;224,90;49,90;3800,362;1436,746;'01_03_14_08_c9_00_03_01_f3_00_37_00_14_00_47_03_2f_00_39_fd_2a_00_15_ec_4a_;0
2024-04-23 09:07:56;0,056;0,827;0,020;0,071;0,300;225,70;50,00;3800,363;1416,228;'01_03_14_08_d1_00_03_01_f4_00_38_00_14_00_47_03_3b_00_39_fd_2b_00_15_9c_24_;0
2024-04-23 09:08:58;0,056;0,825;0,021;0,072;0,300;226,00;50,00;3800,364;1411,045;'01_03_14_08_d4_00_03_01_f4_00_38_00_15_00_48_03_39_00_39_fd_2c_00_15_87_e5_;0
2024-04-23 09:10:00;0,055;0,811;0,020;0,071;0,300;225,80;50,00;3800,365;1392,047;'01_03_14_08_d2_00_03_01_f4_00_37_00_14_00_47_03_2b_00_39_fd_2d_00_15_3d_af_;0
2024-04-23 09:11:07;0,055;0,813;0,020;0,071;0,300;225,40;49,90;3800,366;1391,423;'01_03_14_08_ce_00_03_01_f3_00_37_00_14_00_47_03_2d_00_39_fd_2e_00_15_3b_3f_;0
2024-04-23 09:12:09;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3800,367;1402,693;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_fd_2f_00_15_67_45_;0
2024-04-23 09:13:10;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3800,368;1411,727;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fd_30_00_15_8a_8f_;0
2024-04-23 09:14:11;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3800,369;1435,900;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_31_00_15_e8_fc_;0
2024-04-23 09:15:17;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3800,370;1426,359;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_fd_32_00_15_c3_b7_;0
2024-04-23 09:16:19;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3800,371;1405,543;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_33_00_15_72_67_;0
2024-04-23 09:17:20;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3800,372;1379,788;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_39_fd_34_00_15_0d_cc_;0
2024-04-23 09:18:21;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3800,373;1382,046;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fd_35_00_15_16_9e_;0
2024-04-23 09:19:22;0,055;0,822;0,019;0,070;0,300;223,00;50,00;3800,374;1439,861;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_fd_36_00_15_f8_75_;0
2024-04-23 09:20:29;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3800,375;1414,324;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_fd_37_00_15_94_b4_;0
2024-04-23 09:21:30;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3800,376;1379,963;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_38_00_15_0e_7b_;0
2024-04-23 09:22:32;0,055;0,811;0,021;0,072;0,300;225,80;50,00;3800,377;1390,759;'01_03_14_08_d2_00_03_01_f4_00_37_00_15_00_48_03_2b_00_39_fd_39_00_15_38_a7_;0
2024-04-23 09:23:33;0,055;0,813;0,019;0,071;0,300;225,50;50,00;3800,378;1383,345;'01_03_14_08_cf_00_03_01_f4_00_37_00_13_00_47_03_2d_00_39_fd_3a_00_15_1b_b1_;0
2024-04-23 09:24:34;0,055;0,815;0,020;0,071;0,300;224,80;50,00;3800,379;1427,121;'01_03_14_08_c8_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fd_3b_00_15_c6_b1_;0
2024-04-23 09:25:35;0,055;0,815;0,019;0,071;0,300;224,90;50,00;3800,380;1396,984;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_47_03_2f_00_39_fd_3c_00_15_50_f8_;0
2024-04-23 09:26:41;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3800,381;1405,664;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_fd_3d_00_15_72_e0_;0
2024-04-23 09:27:42;0,055;0,820;0,018;0,071;0,300;223,50;50,00;3800,382;1408,438;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_47_03_34_00_39_fd_3e_00_15_7d_b6_;0
2024-04-23 09:28:44;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3800,383;1421,866;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_fd_3f_00_15_b2_2a_;0
2024-04-23 09:29:46;0,055;0,818;0,019;0,071;0,300;223,90;50,00;3800,384;1412,706;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_40_00_15_8e_62_;0
2024-04-23 09:30:48;0,055;0,817;0,020;0,071;0,300;224,30;49,90;3800,385;1439,822;'01_03_14_08_c3_00_03_01_f3_00_37_00_14_00_47_03_31_00_39_fd_41_00_15_f8_4e_;0
2024-04-23 09:31:49;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3800,385;1432,212;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fd_41_00_15_da_94_;0
2024-04-23 09:32:56;0,056;0,824;0,021;0,072;0,300;226,50;50,00;3800,386;1431,637;'01_03_14_08_d9_00_03_01_f4_00_38_00_15_00_48_03_38_00_39_fd_42_00_15_d8_55_;0
2024-04-23 09:34:41;0,055;0,815;0,020;0,070;0,300;224,80;49,90;3800,388;1424,891;'01_03_14_08_c8_00_03_01_f3_00_37_00_14_00_46_03_2f_00_39_fd_44_00_15_bd_fb_;0
2024-04-23 09:35:43;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3800,389;1420,865;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_45_00_15_ae_41_;0
2024-04-23 09:36:45;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3800,390;1420,736;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_46_00_15_ad_c0_;0
2024-04-23 09:37:45;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,391;1418,205;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fd_47_00_15_a3_dd_;0
2024-04-23 09:38:47;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3800,392;1390,885;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_48_00_15_39_25_;0
2024-04-23 09:39:54;0,055;0,808;0,021;0,072;0,300;226,70;50,00;3800,393;1431,009;'01_03_14_08_db_00_03_01_f4_00_37_00_15_00_48_03_28_00_39_fd_49_00_15_d5_e1_;0
2024-04-23 09:40:55;0,055;0,811;0,020;0,072;0,300;225,90;50,00;3800,394;1437,820;'01_03_14_08_d3_00_03_01_f4_00_37_00_14_00_48_03_2b_00_39_fd_4a_00_15_f0_7c_;0
2024-04-23 09:41:56;0,055;0,806;0,021;0,072;0,300;227,20;50,00;3800,395;1405,632;'01_03_14_08_e0_00_03_01_f4_00_37_00_15_00_48_03_26_00_39_fd_4b_00_15_72_c0_;0
2024-04-23 09:42:58;0,056;0,820;0,021;0,073;0,300;227,60;50,00;3800,396;1382,831;'01_03_14_08_e4_00_03_01_f4_00_38_00_15_00_49_03_34_00_39_fd_4c_00_15_19_af_;0
2024-04-23 09:44:05;0,056;0,821;0,020;0,072;0,300;227,10;50,00;3800,397;1423,586;'01_03_14_08_df_00_03_01_f4_00_38_00_14_00_48_03_35_00_39_fd_4d_00_15_b8_e2_;0
2024-04-23 09:45:06;0,055;0,809;0,020;0,071;0,300;226,50;50,00;3800,398;1394,772;'01_03_14_08_d9_00_03_01_f4_00_37_00_14_00_47_03_29_00_39_fd_4e_00_15_48_54_;0
2024-04-23 09:46:08;0,055;0,803;0,022;0,072;0,300;228,30;50,00;3800,399;1429,344;'01_03_14_08_eb_00_03_01_f4_00_37_00_16_00_48_03_23_00_39_fd_4f_00_15_cf_60_;0
2024-04-23 09:47:10;0,056;0,815;0,023;0,073;0,300;229,00;49,90;3800,400;1405,849;'01_03_14_08_f2_00_03_01_f3_00_38_00_17_00_49_03_2f_00_39_fd_50_00_15_73_99_;0
2024-04-23 09:48:11;0,055;0,803;0,021;0,072;0,300;228,20;50,00;3800,401;1416,670;'01_03_14_08_ea_00_03_01_f4_00_37_00_15_00_48_03_23_00_39_fd_51_00_15_9d_de_;0
2024-04-23 09:49:17;0,055;0,810;0,020;0,071;0,300;226,20;50,00;3800,402;1437,063;'01_03_14_08_d6_00_03_01_f4_00_37_00_14_00_47_03_2a_00_39_fd_52_00_15_ed_87_;0
2024-04-23 09:50:19;0,056;0,826;0,019;0,072;0,300;225,80;50,00;3800,403;1381,181;'01_03_14_08_d2_00_03_01_f4_00_38_00_13_00_48_03_3a_00_39_fd_53_00_15_13_3d_;0
2024-04-23 09:51:20;0,056;0,825;0,020;0,072;0,300;226,10;50,00;3800,404;1392,380;'01_03_14_08_d5_00_03_01_f4_00_38_00_14_00_48_03_39_00_39_fd_54_00_15_3e_fc_;0
2024-04-23 09:52:22;0,055;0,812;0,019;0,071;0,300;225,70;50,00;3800,405;1414,470;'01_03_14_08_d1_00_03_01_f4_00_37_00_13_00_47_03_2c_00_39_fd_55_00_15_95_46_;0
2024-04-23 09:53:28;0,056;0,820;0,021;0,072;0,300;227,40;50,00;3800,406;1424,752;'01_03_14_08_e2_00_03_01_f4_00_38_00_15_00_48_03_34_00_39_fd_56_00_15_bd_70_;0
2024-04-23 09:54:30;0,055;0,811;0,020;0,071;0,300;226,00;50,00;3800,407;1414,398;'01_03_14_08_d4_00_03_01_f4_00_37_00_14_00_47_03_2b_00_39_fd_57_00_15_94_fe_;0
2024-04-23 09:55:31;0,056;0,815;0,022;0,073;0,300;229,00;50,00;3800,408;1421,733;'01_03_14_08_f2_00_03_01_f4_00_38_00_16_00_49_03_2f_00_39_fd_58_00_15_b1_a5_;0
2024-04-23 09:56:33;0,056;0,817;0,022;0,073;0,300;228,30;50,00;3800,409;1377,594;'01_03_14_08_eb_00_03_01_f4_00_38_00_16_00_49_03_31_00_39_fd_59_00_15_05_3a_;0
2024-04-23 09:57:34;0,056;0,821;0,021;0,072;0,300;227,30;50,00;3800,409;1432,055;'01_03_14_08_e1_00_03_01_f4_00_38_00_15_00_48_03_35_00_39_fd_59_00_15_d9_f7_;0
2024-04-23 09:58:35;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3800,410;1433,322;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_fd_5a_00_15_de_ea_;0
2024-04-23 09:59:42;0,056;0,823;0,021;0,072;0,300;226,70;50,00;3800,411;1412,906;'01_03_14_08_db_00_03_01_f4_00_38_00_15_00_48_03_37_00_39_fd_5b_00_15_8f_2a_;0
2024-04-23 10:00:44;0,055;0,821;0,019;0,070;0,300;223,30;49,90;3800,412;1440,638;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fd_5c_00_15_fb_7e_;0
2024-04-23 10:01:45;0,055;0,822;0,018;0,070;0,300;222,90;49,90;3800,413;1412,627;'01_03_14_08_b5_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_fd_5d_00_15_8e_13_;0
2024-04-23 10:02:47;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3800,414;1393,647;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_fd_5e_00_15_43_ef_;0
2024-04-23 10:03:53;0,055;0,822;0,019;0,070;0,300;223,00;49,90;3800,415;1404,779;'01_03_14_08_b6_00_03_01_f3_00_37_00_13_00_46_03_36_00_39_fd_5f_00_15_6f_6b_;0
2024-04-23 10:04:55;0,055;0,818;0,019;0,071;0,300;224,00;49,90;3800,416;1426,804;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_fd_60_00_15_c5_74_;0
2024-04-23 10:05:56;0,055;0,827;0,017;0,069;0,300;221,50;49,90;3800,417;1389,584;'01_03_14_08_a7_00_03_01_f3_00_37_00_11_00_45_03_3b_00_39_fd_61_00_15_34_10_;0
2024-04-23 10:06:57;0,055;0,819;0,019;0,070;0,300;223,80;49,90;3800,418;1395,142;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_fd_62_00_15_49_c6_;0
2024-04-23 10:07:58;0,055;0,821;0,019;0,070;0,300;223,20;50,00;3800,419;1421,708;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_fd_63_00_15_b1_8c_;0
2024-04-23 10:09:00;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3800,420;1417,654;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fd_64_00_15_a1_b6_;0
2024-04-23 10:10:07;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3800,421;1419,564;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_65_00_15_a9_2c_;0
2024-04-23 10:11:08;0,055;0,821;0,018;0,070;0,300;223,10;50,00;3800,422;1438,308;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fd_66_00_15_f2_64_;0
2024-04-23 10:12:09;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3800,423;1379,915;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_67_00_15_0e_4b_;0
2024-04-23 10:13:11;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,424;1376,445;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_68_00_15_00_bd_;0
2024-04-23 10:14:17;0,054;0,807;0,018;0,069;0,300;222,80;50,00;3800,425;1417,811;'01_03_14_08_b4_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_fd_69_00_15_a2_53_;0
2024-04-23 10:15:19;0,055;0,822;0,018;0,070;0,300;222,80;49,90;3800,426;1376,801;'01_03_14_08_b4_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_fd_6a_00_15_02_21_;0
2024-04-23 10:16:20;0,054;0,809;0,018;0,070;0,300;222,30;50,00;3800,427;1415,749;'01_03_14_08_af_00_03_01_f4_00_36_00_12_00_46_03_29_00_39_fd_6b_00_15_9a_45_;0
2024-04-23 10:17:22;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,428;1393,020;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_6c_00_15_41_7c_;0
2024-04-23 10:18:23;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3800,429;1395,049;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_fd_6d_00_15_49_69_;0
2024-04-23 10:19:25;0,055;0,827;0,018;0,070;0,300;221,60;50,00;3800,430;1380,272;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_fd_6e_00_15_0f_b0_;0
2024-04-23 10:20:26;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,431;1385,429;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fd_6f_00_15_23_d5_;0
2024-04-23 10:21:33;0,054;0,815;0,017;0,069;0,300;220,70;50,00;3800,432;1431,794;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fd_70_00_15_d8_f2_;0
2024-04-23 10:22:35;0,055;0,829;0,017;0,069;0,300;220,90;50,00;3800,433;1416,287;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_fd_71_00_15_9c_5f_;0
2024-04-23 10:23:36;0,054;0,814;0,016;0,069;0,300;221,10;50,00;3800,433;1425,755;'01_03_14_08_a3_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_fd_71_00_15_c1_5b_;0
2024-04-23 10:24:38;0,055;0,827;0,017;0,069;0,300;221,50;50,00;3800,434;1409,751;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_45_03_3b_00_39_fd_72_00_15_82_d7_;0
2024-04-23 10:25:45;0,055;0,829;0,016;0,069;0,300;220,90;50,00;3800,435;1390,947;'01_03_14_08_a1_00_03_01_f4_00_37_00_10_00_45_03_3d_00_39_fd_73_00_15_39_63_;0
2024-04-23 10:26:47;0,054;0,820;0,016;0,069;0,300;219,30;50,00;3800,436;1399,847;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_45_03_34_00_39_fd_74_00_15_5c_27_;0
