Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-23 10:27:49;0,054;0,817;0,016;0,068;0,300;220,20;50,00;3800,437;1438,546;'01_03_14_08_9a_00_03_01_f4_00_36_00_10_00_44_03_31_00_39_fd_75_00_15_f3_52_;0
2024-04-23 10:28:50;0,054;0,820;0,016;0,068;0,300;219,50;50,00;3800,438;1411,535;'01_03_14_08_93_00_03_01_f4_00_36_00_10_00_44_03_34_00_39_fd_76_00_15_89_cf_;0
2024-04-23 10:29:57;0,054;0,818;0,016;0,069;0,300;219,80;50,00;3800,439;1408,851;'01_03_14_08_96_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_fd_77_00_15_7f_53_;0
2024-04-23 10:30:59;0,055;0,833;0,016;0,069;0,300;219,90;50,00;3800,440;1389,290;'01_03_14_08_97_00_03_01_f4_00_37_00_10_00_45_03_41_00_39_fd_78_00_15_32_ea_;0
2024-04-23 10:32:01;0,055;0,830;0,016;0,069;0,300;220,70;50,00;3800,441;1380,236;'01_03_14_08_9f_00_03_01_f4_00_37_00_10_00_45_03_3e_00_39_fd_79_00_15_0f_8c_;0
2024-04-23 10:33:02;0,054;0,820;0,016;0,068;0,300;219,30;49,90;3800,442;1406,838;'01_03_14_08_91_00_03_01_f3_00_36_00_10_00_44_03_34_00_39_fd_7a_00_15_77_76_;0
2024-04-23 10:34:43;0,054;0,821;0,016;0,068;0,300;219,00;50,00;3800,444;1397,603;'01_03_14_08_8e_00_03_01_f4_00_36_00_10_00_44_03_35_00_39_fd_7c_00_15_53_63_;0
2024-04-23 10:35:45;0,054;0,820;0,016;0,068;0,300;219,30;50,00;3800,445;1409,461;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_44_03_34_00_39_fd_7d_00_15_81_b5_;0
2024-04-23 10:36:47;0,054;0,816;0,017;0,069;0,300;220,40;50,00;3800,446;1381,300;'01_03_14_08_9c_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_fd_7e_00_15_13_b4_;0
2024-04-23 10:37:48;0,055;0,829;0,016;0,069;0,300;221,00;50,00;3800,446;1436,900;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_45_03_3d_00_39_fd_7e_00_15_ec_e4_;0
2024-04-23 10:38:50;0,054;0,813;0,016;0,069;0,300;221,30;50,00;3800,447;1383,184;'01_03_14_08_a5_00_03_01_f4_00_36_00_10_00_45_03_2d_00_39_fd_7f_00_15_1b_10_;0
2024-04-23 10:39:51;0,055;0,830;0,016;0,069;0,300;220,80;50,00;3800,448;1427,372;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_45_03_3e_00_39_fd_80_00_15_c7_ac_;0
2024-04-23 10:40:57;0,055;0,827;0,018;0,069;0,300;221,60;50,00;3800,449;1387,189;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_45_03_3b_00_39_fd_81_00_15_2a_b5_;0
2024-04-23 10:41:59;0,055;0,830;0,017;0,069;0,300;220,70;50,00;3800,450;1407,617;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_45_03_3e_00_39_fd_82_00_15_7a_81_;0
2024-04-23 10:43:01;0,054;0,819;0,016;0,068;0,300;219,60;50,00;3800,451;1399,369;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_44_03_33_00_39_fd_83_00_15_5a_49_;0
2024-04-23 10:44:08;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,452;1418,492;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fd_84_00_15_a4_fc_;0
2024-04-23 10:45:10;0,054;0,815;0,016;0,069;0,300;220,80;50,00;3800,453;1430,573;'01_03_14_08_a0_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fd_85_00_15_d4_2d_;0
2024-04-23 10:46:11;0,055;0,826;0,016;0,070;0,300;221,70;50,00;3800,454;1419,520;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_46_03_3a_00_39_fd_86_00_15_a9_00_;0
2024-04-23 10:47:12;0,055;0,827;0,017;0,069;0,300;221,60;50,00;3800,455;1426,928;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_45_03_3b_00_39_fd_87_00_15_c5_f0_;0
2024-04-23 10:48:14;0,055;0,826;0,017;0,069;0,300;221,70;50,00;3800,456;1431,759;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_fd_88_00_15_d8_cf_;0
2024-04-23 10:49:15;0,054;0,816;0,016;0,069;0,300;220,40;49,90;3800,457;1434,040;'01_03_14_08_9c_00_03_01_f3_00_36_00_10_00_45_03_30_00_39_fd_89_00_15_e1_b8_;0
2024-04-23 10:50:21;0,055;0,829;0,017;0,069;0,300;221,00;50,00;3800,458;1419,754;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_fd_8a_00_15_a9_ea_;0
2024-04-23 10:51:23;0,055;0,835;0,016;0,069;0,300;219,30;50,00;3800,459;1403,281;'01_03_14_08_91_00_03_01_f4_00_37_00_10_00_45_03_43_00_39_fd_8b_00_15_69_91_;0
2024-04-23 10:52:24;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3800,460;1412,606;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_8c_00_15_8d_fe_;0
2024-04-23 10:53:25;0,055;0,825;0,017;0,069;0,300;222,10;50,00;3800,461;1379,070;'01_03_14_08_ad_00_03_01_f4_00_37_00_11_00_45_03_39_00_39_fd_8d_00_15_0a_fe_;0
2024-04-23 10:54:26;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3800,462;1398,150;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_8e_00_15_55_86_;0
2024-04-23 10:55:27;0,054;0,820;0,015;0,069;0,300;219,40;50,00;3800,463;1379,654;'01_03_14_08_92_00_03_01_f4_00_36_00_0f_00_45_03_34_00_39_fd_8f_00_15_0d_46_;0
2024-04-23 10:56:29;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,464;1435,700;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_90_00_15_e8_34_;0
2024-04-23 10:57:36;0,054;0,814;0,016;0,068;0,300;221,10;50,00;3800,465;1428,797;'01_03_14_08_a3_00_03_01_f4_00_36_00_10_00_44_03_2e_00_39_fd_91_00_15_cd_3d_;0
2024-04-23 10:58:37;0,055;0,821;0,019;0,070;0,300;223,30;50,00;3800,466;1432,963;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_fd_92_00_15_dd_83_;0
2024-04-23 10:59:39;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3800,466;1419,708;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_92_00_15_a9_bc_;0
2024-04-23 11:00:40;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3800,467;1414,418;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fd_93_00_15_95_12_;0
2024-04-23 11:01:47;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3800,468;1397,129;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_fd_94_00_15_51_89_;0
2024-04-23 11:02:49;0,055;0,820;0,019;0,071;0,300;223,50;50,00;3800,469;1378,474;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_47_03_34_00_39_fd_95_00_15_08_aa_;0
2024-04-23 11:03:51;0,055;0,822;0,018;0,070;0,300;223,00;49,90;3800,470;1424,297;'01_03_14_08_b6_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_fd_96_00_15_bb_a9_;0
2024-04-23 11:04:52;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3800,471;1420,651;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fd_97_00_15_ad_6b_;0
2024-04-23 11:05:59;0,054;0,808;0,018;0,070;0,300;222,60;50,00;3800,472;1413,336;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_46_03_28_00_39_fd_98_00_15_90_d8_;0
2024-04-23 11:06:59;0,055;0,818;0,019;0,071;0,300;224,10;50,00;3800,473;1404,859;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_47_03_32_00_39_fd_99_00_15_6f_bb_;0
2024-04-23 11:08:00;0,055;0,822;0,019;0,070;0,300;222,90;50,00;3800,474;1408,016;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_fd_9a_00_15_7c_10_;0
2024-04-23 11:09:02;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3800,475;1389,697;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fd_9b_00_15_34_81_;0
2024-04-23 11:10:03;0,056;0,828;0,020;0,072;0,300;225,20;50,00;3800,476;1438,044;'01_03_14_08_cc_00_03_01_f4_00_38_00_14_00_48_03_3c_00_39_fd_9c_00_15_f1_5c_;0
2024-04-23 11:11:04;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3800,477;1438,614;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_fd_9d_00_15_f3_96_;0
2024-04-23 11:12:06;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,478;1406,200;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fd_9e_00_15_74_f8_;0
2024-04-23 11:13:11;0,055;0,826;0,018;0,070;0,300;221,90;49,90;3800,479;1396,165;'01_03_14_08_ab_00_03_01_f3_00_37_00_12_00_46_03_3a_00_39_fd_9f_00_15_4d_c5_;0
2024-04-23 11:14:13;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3800,480;1407,981;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_a0_00_15_7b_ed_;0
2024-04-23 11:15:15;0,054;0,805;0,018;0,069;0,300;223,50;50,00;3800,481;1398,648;'01_03_14_08_bb_00_03_01_f4_00_36_00_12_00_45_03_25_00_39_fd_a1_00_15_57_78_;0
2024-04-23 11:16:16;0,055;0,820;0,019;0,071;0,300;223,40;49,90;3800,482;1426,330;'01_03_14_08_ba_00_03_01_f3_00_37_00_13_00_47_03_34_00_39_fd_a2_00_15_c3_9a_;0
2024-04-23 11:17:17;0,055;0,818;0,019;0,071;0,300;223,90;49,90;3800,483;1390,742;'01_03_14_08_bf_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_fd_a3_00_15_38_96_;0
2024-04-23 11:18:19;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3800,484;1415,889;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_39_fd_a4_00_15_9a_d1_;0
2024-04-23 11:19:26;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,485;1439,802;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_a5_00_15_f8_3a_;0
2024-04-23 11:20:27;0,054;0,818;0,016;0,068;0,300;220,00;50,00;3800,486;1394,707;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_fd_a6_00_15_48_13_;0
2024-04-23 11:21:29;0,054;0,819;0,015;0,069;0,300;219,70;50,00;3800,487;1396,474;'01_03_14_08_95_00_03_01_f4_00_36_00_0f_00_45_03_33_00_39_fd_a7_00_15_4e_fa_;0
2024-04-23 11:22:30;0,054;0,815;0,017;0,068;0,300;220,70;50,00;3800,488;1398,105;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_44_03_2f_00_39_fd_a8_00_15_55_59_;0
2024-04-23 11:23:31;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3800,488;1391,997;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_a8_00_15_3d_7d_;0
2024-04-23 11:24:32;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3800,489;1394,732;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_39_fd_a9_00_15_48_2c_;0
2024-04-23 11:25:39;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,490;1427,513;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_aa_00_15_c8_39_;0
2024-04-23 11:26:40;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3800,491;1427,667;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_ab_00_15_c8_d3_;0
2024-04-23 11:27:42;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3800,492;1429,624;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fd_ac_00_15_d0_78_;0
2024-04-23 11:28:43;0,055;0,827;0,018;0,070;0,300;221,60;50,00;3800,493;1441,676;'01_03_14_08_a8_00_03_01_f4_00_37_00_12_00_46_03_3b_00_39_fd_ad_00_15_ff_8c_;0
2024-04-23 11:29:45;0,055;0,825;0,018;0,070;0,300;222,20;50,00;3800,494;1418,436;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_ae_00_15_a4_c4_;0
2024-04-23 11:30:52;0,055;0,828;0,017;0,069;0,300;221,40;50,00;3800,495;1399,249;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_fd_af_00_15_59_d1_;0
2024-04-23 11:31:53;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3800,496;1403,799;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fd_b0_00_15_6b_97_;0
2024-04-23 11:32:54;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3800,497;1391,191;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fd_b1_00_15_3a_57_;0
2024-04-23 11:34:46;0,055;0,825;0,018;0,070;0,300;222,00;49,90;3800,499;1378,936;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_fd_b3_00_15_0a_78_;0
2024-04-23 11:35:47;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3800,500;1379,379;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_b4_00_15_0c_33_;0
2024-04-23 11:36:49;0,055;0,822;0,018;0,069;0,300;222,80;50,00;3800,501;1400,873;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_45_03_36_00_39_fd_b5_00_15_60_29_;0
2024-04-23 11:37:51;0,053;0,802;0,015;0,068;0,300;220,10;50,00;3800,502;1377,532;'01_03_14_08_99_00_03_01_f4_00_35_00_0f_00_44_03_22_00_39_fd_b6_00_15_04_fc_;0
2024-04-23 11:38:53;0,054;0,821;0,016;0,069;0,300;219,10;49,90;3800,503;1398,259;'01_03_14_08_8f_00_03_01_f3_00_36_00_10_00_45_03_35_00_39_fd_b7_00_15_55_f3_;0
2024-04-23 11:40:00;0,055;0,828;0,017;0,069;0,300;221,40;50,00;3800,504;1436,117;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_fd_b8_00_15_e9_d5_;0
2024-04-23 11:41:01;0,055;0,825;0,018;0,069;0,300;222,10;50,00;3800,505;1393,780;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_fd_b9_00_15_44_74_;0
2024-04-23 11:42:02;0,054;0,811;0,018;0,069;0,300;221,90;50,00;3800,506;1379,452;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_fd_ba_00_15_0c_7c_;0
2024-04-23 11:43:03;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3800,506;1386,932;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_ba_00_15_29_b4_;0
2024-04-23 11:44:05;0,055;0,828;0,017;0,070;0,300;221,40;50,00;3800,507;1379,621;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_fd_bb_00_15_0d_25_;0
2024-04-23 11:45:05;0,055;0,829;0,017;0,070;0,300;221,10;50,00;3800,508;1401,064;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_fd_bc_00_15_60_e8_;0
2024-04-23 11:46:12;0,055;0,827;0,017;0,069;0,300;221,50;50,00;3800,509;1422,056;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_45_03_3b_00_39_fd_bd_00_15_b2_e8_;0
2024-04-23 11:47:13;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3800,510;1432,761;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_be_00_15_dc_b9_;0
2024-04-23 11:48:15;0,055;0,826;0,018;0,069;0,300;221,90;50,00;3800,511;1384,445;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_45_03_3a_00_39_fd_bf_00_15_1f_fd_;0
2024-04-23 11:49:16;0,055;0,826;0,017;0,069;0,300;221,80;50,00;3800,512;1383,581;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_fd_c0_00_15_1c_9d_;0
2024-04-23 11:50:18;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3800,513;1413,316;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fd_c1_00_15_90_c4_;0
2024-04-23 11:51:20;0,055;0,825;0,017;0,069;0,300;222,20;50,00;3800,514;1408,877;'01_03_14_08_ae_00_03_01_f4_00_37_00_11_00_45_03_39_00_39_fd_c2_00_15_7f_6d_;0
2024-04-23 11:52:20;0,055;0,819;0,018;0,070;0,300;223,70;50,00;3800,515;1384,350;'01_03_14_08_bd_00_03_01_f4_00_37_00_12_00_46_03_33_00_39_fd_c3_00_15_1f_9e_;0
2024-04-23 11:53:27;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3800,516;1382,718;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fd_c4_00_15_19_3e_;0
2024-04-23 11:54:28;0,055;0,822;0,018;0,070;0,300;222,90;49,90;3800,517;1380,348;'01_03_14_08_b5_00_03_01_f3_00_37_00_12_00_46_03_36_00_39_fd_c5_00_15_0f_fc_;0
2024-04-23 11:55:30;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3800,518;1397,305;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_fd_c6_00_15_52_39_;0
2024-04-23 11:56:37;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3800,519;1408,465;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_fd_c7_00_15_7d_d1_;0
2024-04-23 11:57:39;0,055;0,819;0,019;0,070;0,300;223,70;50,00;3800,520;1403,552;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_fd_c8_00_15_6a_a0_;0
2024-04-23 11:58:41;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3800,521;1428,665;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fd_c9_00_15_cc_b9_;0
2024-04-23 11:59:42;0,055;0,820;0,018;0,070;0,300;223,40;50,00;3800,522;1379,368;'01_03_14_08_ba_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_fd_ca_00_15_0c_28_;0
2024-04-23 12:00:43;0,055;0,822;0,019;0,070;0,300;223,00;49,90;3800,523;1388,167;'01_03_14_08_b6_00_03_01_f3_00_37_00_13_00_46_03_36_00_39_fd_cb_00_15_2e_87_;0
2024-04-23 12:01:45;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3800,524;1410,385;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fd_cc_00_15_85_51_;0
2024-04-23 12:02:46;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,525;1431,219;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fd_cd_00_15_d6_b3_;0
2024-04-23 12:03:47;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,525;1407,462;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_cd_00_15_79_e6_;0
2024-04-23 12:04:53;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3800,527;1377,682;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fd_cf_00_15_05_92_;0
2024-04-23 12:05:55;0,055;0,829;0,017;0,069;0,300;221,10;50,00;3800,528;1422,341;'01_03_14_08_a3_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_fd_d0_00_15_b4_05_;0
2024-04-23 12:06:56;0,055;0,825;0,018;0,069;0,300;222,20;50,00;3800,528;1429,548;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_fd_d0_00_15_d0_2c_;0
2024-04-23 12:07:58;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,529;1429,848;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_d1_00_15_d1_58_;0
2024-04-23 12:09:04;0,055;0,823;0,018;0,070;0,300;222,60;49,90;3800,530;1382,988;'01_03_14_08_b2_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_fd_d2_00_15_1a_4c_;0
2024-04-23 12:10:06;0,054;0,811;0,017;0,070;0,300;221,90;49,90;3800,531;1409,238;'01_03_14_08_ab_00_03_01_f3_00_36_00_11_00_46_03_2b_00_39_fd_d3_00_15_80_d6_;0
2024-04-23 12:11:07;0,055;0,826;0,018;0,070;0,300;221,90;50,00;3800,532;1407,697;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_fd_d4_00_15_7a_d1_;0
2024-04-23 12:12:09;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3800,533;1436,815;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_d5_00_15_ec_8f_;0
2024-04-23 12:13:10;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3800,534;1421,224;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_fd_d6_00_15_af_a8_;0
2024-04-23 12:14:12;0,054;0,823;0,015;0,068;0,300;218,60;50,00;3800,535;1414,311;'01_03_14_08_8a_00_03_01_f4_00_36_00_0f_00_44_03_37_00_39_fd_d7_00_15_94_a7_;0
2024-04-23 12:15:19;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3800,536;1386,619;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fd_d8_00_15_28_7b_;0
2024-04-23 12:16:21;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3800,537;1412,339;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_fd_d9_00_15_8c_f3_;0
2024-04-23 12:17:22;0,055;0,825;0,018;0,070;0,300;222,20;49,90;3800,538;1418,204;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_46_03_39_00_39_fd_da_00_15_a3_dc_;0
2024-04-23 12:18:24;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,539;1401,843;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fd_db_00_15_63_f3_;0
2024-04-23 12:19:30;0,055;0,830;0,017;0,069;0,300;220,70;50,00;3800,540;1383,251;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_45_03_3e_00_39_fd_dc_00_15_1b_53_;0
2024-04-23 12:20:32;0,054;0,807;0,018;0,069;0,300;222,90;50,00;3800,541;1433,481;'01_03_14_08_b5_00_03_01_f4_00_36_00_12_00_45_03_27_00_39_fd_dd_00_15_df_89_;0
2024-04-23 12:21:33;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3800,542;1429,280;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_fd_de_00_15_cf_20_;0
2024-04-23 12:22:34;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,543;1385,708;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fd_df_00_15_24_ec_;0
2024-04-23 12:23:36;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3800,544;1407,545;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_e0_00_15_7a_39_;0
2024-04-23 12:24:43;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,545;1382,266;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fd_e1_00_15_17_7a_;0
2024-04-23 12:25:43;0,054;0,819;0,016;0,069;0,300;219,70;49,90;3800,546;1408,249;'01_03_14_08_95_00_03_01_f3_00_36_00_10_00_45_03_33_00_39_fd_e2_00_15_7c_f9_;0
2024-04-23 12:26:45;0,054;0,819;0,016;0,069;0,300;219,60;50,00;3800,547;1398,727;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_45_03_33_00_39_fd_e3_00_15_57_c7_;0
2024-04-23 12:27:46;0,054;0,822;0,014;0,068;0,300;218,80;50,00;3800,548;1439,772;'01_03_14_08_8c_00_03_01_f4_00_36_00_0e_00_44_03_36_00_39_fd_e4_00_15_f8_1c_;0
2024-04-23 12:28:47;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3800,548;1396,863;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_fd_e4_00_15_50_7f_;0
2024-04-23 12:29:48;0,055;0,820;0,017;0,070;0,300;223,40;50,00;3800,549;1389,221;'01_03_14_08_ba_00_03_01_f4_00_37_00_11_00_46_03_34_00_39_fd_e5_00_15_32_a5_;0
2024-04-23 12:30:55;0,055;0,823;0,018;0,070;0,300;222,60;50,00;3800,550;1383,552;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_46_03_37_00_39_fd_e6_00_15_1c_80_;0
2024-04-23 12:31:56;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3800,551;1428,472;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fd_e7_00_15_cb_f8_;0
2024-04-23 12:32:57;0,055;0,826;0,016;0,070;0,300;221,70;50,00;3800,552;1427,677;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_46_03_3a_00_39_fd_e8_00_15_c8_dd_;0
2024-04-23 12:34:49;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3800,554;1401,509;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_39_fd_ea_00_15_62_a5_;0
2024-04-23 12:35:50;0,054;0,814;0,017;0,069;0,300;220,90;49,90;3800,555;1432,370;'01_03_14_08_a1_00_03_01_f3_00_36_00_11_00_45_03_2e_00_39_fd_eb_00_15_db_32_;0
2024-04-23 12:36:52;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3800,556;1403,317;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fd_ec_00_15_69_b5_;0
2024-04-23 12:37:53;0,055;0,825;0,018;0,069;0,300;222,10;49,90;3800,557;1393,318;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_45_03_39_00_39_fd_ed_00_15_42_a6_;0
2024-04-23 12:38:55;0,054;0,814;0,017;0,069;0,300;221,10;50,00;3800,558;1439,113;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fd_ee_00_15_f5_89_;0
2024-04-23 12:39:56;0,054;0,827;0,015;0,068;0,300;217,40;50,00;3800,559;1399,631;'01_03_14_08_7e_00_03_01_f4_00_36_00_0f_00_44_03_3b_00_39_fd_ef_00_15_5b_4f_;0
2024-04-23 12:41:03;0,054;0,825;0,015;0,068;0,300;218,10;50,00;3800,560;1416,313;'01_03_14_08_85_00_03_01_f4_00_36_00_0f_00_44_03_39_00_39_fd_f0_00_15_9c_79_;0
2024-04-23 12:42:04;0,054;0,822;0,016;0,069;0,300;218,90;49,90;3800,561;1441,438;'01_03_14_08_8d_00_03_01_f3_00_36_00_10_00_45_03_36_00_39_fd_f1_00_15_fe_9e_;0
2024-04-23 12:43:05;0,054;0,817;0,017;0,069;0,300;220,20;50,00;3800,562;1395,223;'01_03_14_08_9a_00_03_01_f4_00_36_00_11_00_45_03_31_00_39_fd_f2_00_15_4a_17_;0
2024-04-23 12:44:07;0,054;0,814;0,017;0,070;0,300;221,10;50,00;3800,562;1384,639;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_46_03_2e_00_39_fd_f2_00_15_20_bf_;0
2024-04-23 12:45:14;0,054;0,817;0,015;0,069;0,300;220,10;50,00;3800,563;1392,571;'01_03_14_08_99_00_03_01_f4_00_36_00_0f_00_45_03_31_00_39_fd_f3_00_15_3f_bb_;0
2024-04-23 12:46:16;0,054;0,812;0,016;0,070;0,300;221,60;50,00;3800,564;1393,063;'01_03_14_08_a8_00_03_01_f4_00_36_00_10_00_46_03_2c_00_39_fd_f4_00_15_41_a7_;0
2024-04-23 12:47:18;0,055;0,823;0,017;0,070;0,300;222,50;50,00;3800,565;1418,821;'01_03_14_08_b1_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_fd_f5_00_15_a6_45_;0
2024-04-23 12:48:20;0,055;0,819;0,018;0,070;0,300;223,60;50,00;3800,566;1389,164;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_46_03_33_00_39_fd_f6_00_15_32_6c_;0
2024-04-23 12:49:27;0,055;0,825;0,017;0,070;0,300;222,10;50,00;3800,567;1392,599;'01_03_14_08_ad_00_03_01_f4_00_37_00_11_00_46_03_39_00_39_fd_f7_00_15_3f_d7_;0
2024-04-23 12:50:28;0,055;0,828;0,017;0,070;0,300;221,20;50,00;3800,568;1410,377;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_46_03_3c_00_39_fd_f8_00_15_85_49_;0
2024-04-23 12:51:29;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,569;1397,072;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_f9_00_15_51_50_;0
2024-04-23 12:52:31;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3800,570;1388,665;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_fd_fa_00_15_30_79_;0
2024-04-23 12:53:32;0,055;0,825;0,016;0,070;0,300;222,00;50,00;3800,571;1427,156;'01_03_14_08_ac_00_03_01_f4_00_37_00_10_00_46_03_39_00_39_fd_fb_00_15_c6_d4_;0
2024-04-23 12:54:38;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3800,572;1423,522;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fd_fc_00_15_b8_a2_;0
2024-04-23 12:55:39;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,573;1410,278;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fd_fd_00_15_84_e6_;0
2024-04-23 12:56:41;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3800,574;1390,899;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fd_fe_00_15_39_33_;0
2024-04-23 12:57:42;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,575;1421,649;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fd_ff_00_15_b1_51_;0
2024-04-23 12:58:43;0,055;0,816;0,019;0,071;0,300;224,40;50,00;3800,576;1396,956;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_fe_00_00_15_50_dc_;0
2024-04-23 12:59:44;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3800,577;1411,376;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_39_fe_01_00_15_89_30_;0
2024-04-23 13:00:51;0,055;0,826;0,016;0,070;0,300;221,90;50,00;3800,578;1413,333;'01_03_14_08_ab_00_03_01_f4_00_37_00_10_00_46_03_3a_00_39_fe_02_00_15_90_d5_;0
2024-04-23 13:01:53;0,054;0,815;0,016;0,069;0,300;220,60;50,00;3800,579;1380,461;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_03_00_15_10_6d_;0
2024-04-23 13:02:54;0,055;0,826;0,017;0,069;0,300;221,90;50,00;3800,580;1401,048;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_45_03_3a_00_39_fe_04_00_15_60_d8_;0
2024-04-23 13:03:56;0,054;0,810;0,018;0,069;0,300;222,00;50,00;3800,581;1415,272;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_05_00_15_98_68_;0
2024-04-23 13:04:57;0,055;0,817;0,018;0,071;0,300;224,20;50,00;3800,582;1387,625;'01_03_14_08_c2_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_fe_06_00_15_2c_69_;0
2024-04-23 13:05:58;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3800,583;1427,735;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fe_07_00_15_c9_17_;0
2024-04-23 13:07:04;0,054;0,810;0,018;0,069;0,300;222,10;50,00;3800,584;1389,655;'01_03_14_08_ad_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_08_00_15_34_57_;0
2024-04-23 13:08:05;0,054;0,813;0,017;0,069;0,300;221,40;49,90;3800,584;1420,532;'01_03_14_08_a6_00_03_01_f3_00_36_00_11_00_45_03_2d_00_39_fe_08_00_15_ac_f4_;0
2024-04-23 13:09:07;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,585;1414,922;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fe_09_00_15_97_0a_;0
2024-04-23 13:10:09;0,054;0,814;0,017;0,069;0,300;221,10;50,00;3800,586;1422,842;'01_03_14_08_a3_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fe_0a_00_15_b5_fa_;0
2024-04-23 13:11:11;0,055;0,827;0,017;0,069;0,300;221,50;49,90;3800,587;1381,448;'01_03_14_08_a7_00_03_01_f3_00_37_00_11_00_45_03_3b_00_39_fe_0b_00_15_14_48_;0
2024-04-23 13:12:18;0,054;0,816;0,016;0,069;0,300;220,50;50,00;3800,588;1411,819;'01_03_14_08_9d_00_03_01_f4_00_36_00_10_00_45_03_30_00_39_fe_0c_00_15_8a_eb_;0
2024-04-23 13:13:19;0,054;0,818;0,016;0,069;0,300;220,00;49,90;3800,589;1405,733;'01_03_14_08_98_00_03_01_f3_00_36_00_10_00_45_03_32_00_39_fe_0d_00_15_73_25_;0
2024-04-23 13:14:20;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,590;1411,486;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fe_0e_00_15_89_9e_;0
2024-04-23 13:15:22;0,054;0,827;0,015;0,068;0,300;217,50;50,00;3800,591;1402,625;'01_03_14_08_7f_00_03_01_f4_00_36_00_0f_00_44_03_3b_00_39_fe_0f_00_15_67_01_;0
2024-04-23 13:16:23;0,054;0,826;0,015;0,068;0,300;217,90;49,90;3800,592;1401,153;'01_03_14_08_83_00_03_01_f3_00_36_00_0f_00_44_03_3a_00_39_fe_10_00_15_61_41_;0
2024-04-23 13:17:30;0,054;0,828;0,014;0,068;0,300;217,30;50,00;3800,593;1379,459;'01_03_14_08_7d_00_03_01_f4_00_36_00_0e_00_44_03_3c_00_39_fe_11_00_15_0c_83_;0
2024-04-23 13:18:32;0,054;0,828;0,015;0,068;0,300;217,30;50,00;3800,594;1439,871;'01_03_14_08_7d_00_03_01_f4_00_36_00_0f_00_44_03_3c_00_39_fe_12_00_15_f8_7f_;0
2024-04-23 13:19:33;0,054;0,829;0,014;0,067;0,300;217,10;50,00;3800,595;1381,179;'01_03_14_08_7b_00_03_01_f4_00_36_00_0e_00_43_03_3d_00_39_fe_13_00_15_13_3b_;0
2024-04-23 13:20:35;0,054;0,824;0,015;0,068;0,300;218,20;50,00;3800,596;1411,214;'01_03_14_08_86_00_03_01_f4_00_36_00_0f_00_44_03_38_00_39_fe_14_00_15_88_8e_;0
2024-04-23 13:21:36;0,054;0,828;0,013;0,068;0,300;217,30;50,00;3800,597;1393,158;'01_03_14_08_7d_00_03_01_f4_00_36_00_0d_00_44_03_3c_00_39_fe_15_00_15_42_06_;0
2024-04-23 13:22:37;0,054;0,830;0,015;0,068;0,300;216,80;50,00;3800,598;1398,450;'01_03_14_08_78_00_03_01_f4_00_36_00_0f_00_44_03_3e_00_39_fe_16_00_15_56_b2_;0
2024-04-23 13:23:44;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3800,599;1439,022;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fe_17_00_15_f5_2e_;0
2024-04-23 13:24:46;0,054;0,815;0,017;0,069;0,300;220,80;50,00;3800,600;1393,019;'01_03_14_08_a0_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_18_00_15_41_7b_;0
2024-04-23 13:25:48;0,054;0,830;0,013;0,067;0,300;216,70;50,00;3800,601;1383,468;'01_03_14_08_77_00_03_01_f4_00_36_00_0d_00_43_03_3e_00_39_fe_19_00_15_1c_2c_;0
2024-04-23 13:26:49;0,054;0,830;0,014;0,067;0,300;216,80;50,00;3800,602;1422,461;'01_03_14_08_78_00_03_01_f4_00_36_00_0e_00_43_03_3e_00_39_fe_1a_00_15_b4_7d_;0
2024-04-23 13:27:56;0,054;0,821;0,016;0,068;0,300;219,20;49,90;3800,603;1379,280;'01_03_14_08_90_00_03_01_f3_00_36_00_10_00_44_03_35_00_39_fe_1b_00_15_0b_d0_;0
2024-04-23 13:28:58;0,054;0,824;0,015;0,068;0,300;218,40;50,00;3800,604;1401,765;'01_03_14_08_88_00_03_01_f4_00_36_00_0f_00_44_03_38_00_39_fe_1c_00_15_63_a5_;0
2024-04-23 13:30:00;0,054;0,824;0,015;0,068;0,300;218,30;49,90;3800,604;1405,874;'01_03_14_08_87_00_03_01_f3_00_36_00_0f_00_44_03_38_00_39_fe_1c_00_15_73_b2_;0
2024-04-23 13:31:02;0,053;0,810;0,015;0,067;0,300;218,10;49,90;3800,605;1395,256;'01_03_14_08_85_00_03_01_f3_00_35_00_0f_00_43_03_2a_00_39_fe_1d_00_15_4a_38_;0
2024-04-23 13:32:08;0,054;0,825;0,015;0,067;0,300;218,10;50,00;3800,606;1432,120;'01_03_14_08_85_00_03_01_f4_00_36_00_0f_00_43_03_39_00_39_fe_1e_00_15_da_38_;0
2024-04-23 13:33:10;0,055;0,823;0,017;0,070;0,300;222,70;50,00;3800,607;1441,357;'01_03_14_08_b3_00_03_01_f4_00_37_00_11_00_46_03_37_00_39_fe_1f_00_15_fe_4d_;0
2024-04-23 13:34:52;0,055;0,822;0,019;0,070;0,300;222,90;50,00;3800,609;1379,441;'01_03_14_08_b5_00_03_01_f4_00_37_00_13_00_46_03_36_00_39_fe_21_00_15_0c_71_;0
2024-04-23 13:35:53;0,055;0,818;0,019;0,070;0,300;224,10;50,00;3800,610;1380,938;'01_03_14_08_c1_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_fe_22_00_15_12_4a_;0
2024-04-23 13:36:55;0,055;0,821;0,018;0,071;0,300;223,30;49,90;3800,611;1426,318;'01_03_14_08_b9_00_03_01_f3_00_37_00_12_00_47_03_35_00_39_fe_23_00_15_c3_8e_;0
2024-04-23 13:37:57;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3800,612;1411,231;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_fe_24_00_15_88_9f_;0
2024-04-23 13:39:03;0,055;0,819;0,019;0,070;0,300;223,80;49,90;3800,613;1440,151;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_fe_25_00_15_f9_97_;0
2024-04-23 13:40:05;0,054;0,805;0,019;0,069;0,300;223,60;50,00;3800,614;1398,429;'01_03_14_08_bc_00_03_01_f4_00_36_00_13_00_45_03_25_00_39_fe_26_00_15_56_9d_;0
2024-04-23 13:41:06;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3800,615;1439,009;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fe_27_00_15_f5_21_;0
2024-04-23 13:42:08;0,055;0,817;0,019;0,070;0,300;224,30;50,00;3800,616;1407,216;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_46_03_31_00_39_fe_28_00_15_78_f0_;0
2024-04-23 13:43:09;0,055;0,813;0,020;0,071;0,300;225,30;50,00;3800,616;1431,612;'01_03_14_08_cd_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_fe_28_00_15_d8_3c_;0
2024-04-23 13:44:16;0,055;0,817;0,019;0,071;0,300;224,20;50,00;3800,617;1382,748;'01_03_14_08_c2_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_fe_29_00_15_19_5c_;0
2024-04-23 13:45:17;0,055;0,816;0,019;0,070;0,300;224,40;50,00;3800,619;1387,844;'01_03_14_08_c4_00_03_01_f4_00_37_00_13_00_46_03_30_00_39_fe_2b_00_15_2d_44_;0
2024-04-23 13:46:19;0,055;0,817;0,019;0,071;0,300;224,20;49,90;3800,619;1441,694;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_fe_2b_00_15_ff_9e_;0
2024-04-23 13:47:20;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3800,620;1418,418;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_2c_00_15_a4_b2_;0
2024-04-23 13:48:22;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3800,621;1407,060;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_39_fe_2d_00_15_78_54_;0
2024-04-23 13:49:29;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3800,622;1377,635;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_fe_2e_00_15_05_63_;0
2024-04-23 13:50:30;0,055;0,817;0,018;0,071;0,300;224,30;50,00;3800,623;1425,501;'01_03_14_08_c3_00_03_01_f4_00_37_00_12_00_47_03_31_00_39_fe_2f_00_15_c0_5d_;0
2024-04-23 13:51:31;0,055;0,814;0,019;0,071;0,300;225,00;50,00;3800,624;1426,491;'01_03_14_08_ca_00_03_01_f4_00_37_00_13_00_47_03_2e_00_39_fe_30_00_15_c4_3b_;0
2024-04-23 13:52:33;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3800,625;1421,794;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fe_31_00_15_b1_e2_;0
2024-04-23 13:53:34;0,054;0,800;0,019;0,070;0,300;224,90;50,00;3800,626;1425,774;'01_03_14_08_c9_00_03_01_f4_00_36_00_13_00_46_03_20_00_39_fe_32_00_15_c1_6e_;0
2024-04-23 13:54:42;0,055;0,811;0,021;0,071;0,300;225,90;50,00;3800,627;1402,093;'01_03_14_08_d3_00_03_01_f4_00_37_00_15_00_47_03_2b_00_39_fe_33_00_15_64_ed_;0
2024-04-23 13:55:43;0,055;0,821;0,019;0,070;0,300;223,10;50,00;3800,628;1398,541;'01_03_14_08_b7_00_03_01_f4_00_37_00_13_00_46_03_35_00_39_fe_34_00_15_57_0d_;0
2024-04-23 13:56:44;0,054;0,805;0,018;0,070;0,300;223,50;50,00;3800,629;1376,800;'01_03_14_08_bb_00_03_01_f4_00_36_00_12_00_46_03_25_00_39_fe_35_00_15_02_20_;0
2024-04-23 13:57:46;0,055;0,822;0,017;0,070;0,300;222,80;50,00;3800,630;1411,633;'01_03_14_08_b4_00_03_01_f4_00_37_00_11_00_46_03_36_00_39_fe_36_00_15_8a_31_;0
2024-04-23 13:58:48;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,631;1418,396;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fe_37_00_15_a4_9c_;0
2024-04-23 13:59:49;0,055;0,819;0,019;0,070;0,300;223,80;50,00;3800,632;1388,179;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_fe_38_00_15_2e_93_;0
2024-04-23 14:00:55;0,055;0,811;0,021;0,072;0,300;226,00;49,90;3800,633;1439,593;'01_03_14_08_d4_00_03_01_f3_00_37_00_15_00_48_03_2b_00_39_fe_39_00_15_f7_69_;0
2024-04-23 14:01:56;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3800,634;1381,149;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_fe_3a_00_15_13_1d_;0
2024-04-23 14:02:58;0,055;0,813;0,020;0,071;0,300;225,50;50,00;3800,635;1396,801;'01_03_14_08_cf_00_03_01_f4_00_37_00_14_00_47_03_2d_00_39_fe_3b_00_15_50_41_;0
2024-04-23 14:04:00;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3800,636;1395,400;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fe_3c_00_15_4a_c8_;0
2024-04-23 14:05:06;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,637;1410,206;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fe_3d_00_15_84_9e_;0
2024-04-23 14:06:08;0,054;0,808;0,018;0,070;0,300;222,50;50,00;3800,638;1389,819;'01_03_14_08_b1_00_03_01_f4_00_36_00_12_00_46_03_28_00_39_fe_3e_00_15_34_fb_;0
2024-04-23 14:07:10;0,055;0,821;0,019;0,070;0,300;223,30;49,90;3800,639;1379,108;'01_03_14_08_b9_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fe_3f_00_15_0b_24_;0
2024-04-23 14:08:11;0,055;0,821;0,018;0,070;0,300;223,20;50,00;3800,640;1393,918;'01_03_14_08_b8_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fe_40_00_15_44_fe_;0
2024-04-23 14:09:12;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3800,640;1434,105;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fe_40_00_15_e1_f9_;0
2024-04-23 14:10:19;0,055;0,815;0,020;0,071;0,300;224,70;50,00;3800,642;1392,697;'01_03_14_08_c7_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fe_42_00_15_40_39_;0
2024-04-23 14:11:20;0,056;0,827;0,020;0,072;0,300;225,60;50,00;3800,642;1388,656;'01_03_14_08_d0_00_03_01_f4_00_38_00_14_00_48_03_3b_00_39_fe_42_00_15_30_70_;0
2024-04-23 14:12:21;0,055;0,816;0,019;0,071;0,300;224,40;49,90;3800,643;1435,146;'01_03_14_08_c4_00_03_01_f3_00_37_00_13_00_47_03_30_00_39_fe_43_00_15_e6_0a_;0
2024-04-23 14:13:23;0,055;0,815;0,020;0,071;0,300;224,90;50,00;3800,644;1428,177;'01_03_14_08_c9_00_03_01_f4_00_37_00_14_00_47_03_2f_00_39_fe_44_00_15_ca_d1_;0
2024-04-23 14:14:30;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3800,645;1434,813;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_39_fe_45_00_15_e4_bd_;0
2024-04-23 14:15:32;0,055;0,817;0,019;0,071;0,300;224,20;49,90;3800,646;1404,483;'01_03_14_08_c2_00_03_01_f3_00_37_00_13_00_47_03_31_00_39_fe_46_00_15_6e_43_;0
2024-04-23 14:16:34;0,054;0,806;0,018;0,070;0,300;223,10;50,00;3800,647;1409,642;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_fe_47_00_15_82_6a_;0
2024-04-23 14:17:35;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3800,648;1431,697;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_48_00_15_d8_91_;0
2024-04-23 14:18:42;0,054;0,810;0,018;0,070;0,300;222,00;50,00;3800,649;1396,047;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_46_03_2a_00_39_fe_49_00_15_4d_4f_;0
2024-04-23 14:19:43;0,054;0,803;0,019;0,070;0,300;224,00;50,00;3800,650;1420,778;'01_03_14_08_c0_00_03_01_f4_00_36_00_13_00_46_03_23_00_39_fe_4a_00_15_ad_ea_;0
2024-04-23 14:20:44;0,054;0,810;0,018;0,069;0,300;222,20;50,00;3800,651;1409,479;'01_03_14_08_ae_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_4b_00_15_81_c7_;0
2024-04-23 14:21:47;0,055;0,824;0,018;0,070;0,300;222,30;49,90;3800,652;1404,552;'01_03_14_08_af_00_03_01_f3_00_37_00_12_00_46_03_38_00_39_fe_4c_00_15_6e_88_;0
2024-04-23 14:22:47;0,055;0,816;0,019;0,071;0,300;224,60;50,00;3800,653;1423,731;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_47_03_30_00_39_fe_4d_00_15_b9_73_;0
2024-04-23 14:23:49;0,054;0,806;0,018;0,070;0,300;223,20;50,00;3800,654;1377,661;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_fe_4e_00_15_05_7d_;0
2024-04-23 14:24:55;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3800,655;1376,967;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_fe_4f_00_15_02_c7_;0
2024-04-23 14:25:57;0,055;0,819;0,019;0,070;0,300;223,60;50,00;3800,656;1431,287;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_46_03_33_00_39_fe_50_00_15_d6_f7_;0
2024-04-23 14:26:58;0,055;0,812;0,021;0,071;0,300;225,70;50,00;3800,657;1428,043;'01_03_14_08_d1_00_03_01_f4_00_37_00_15_00_47_03_2c_00_39_fe_51_00_15_ca_4b_;0
2024-04-23 14:27:59;0,055;0,814;0,020;0,071;0,300;225,20;50,00;3800,658;1439,513;'01_03_14_08_cc_00_03_01_f4_00_37_00_14_00_47_03_2e_00_39_fe_52_00_15_f7_19_;0
2024-04-23 14:29:01;0,055;0,818;0,019;0,071;0,300;224,00;49,90;3800,659;1389,887;'01_03_14_08_c0_00_03_01_f3_00_37_00_13_00_47_03_32_00_39_fe_53_00_15_35_3f_;0
2024-04-23 14:30:03;0,054;0,807;0,019;0,070;0,300;223,00;49,90;3800,660;1383,789;'01_03_14_08_b6_00_03_01_f3_00_36_00_13_00_46_03_27_00_39_fe_54_00_15_1d_6d_;0
2024-04-23 14:31:10;0,055;0,819;0,019;0,070;0,300;223,70;49,90;3800,661;1424,392;'01_03_14_08_bd_00_03_01_f3_00_37_00_13_00_46_03_33_00_39_fe_55_00_15_bc_08_;0
2024-04-23 14:32:11;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3800,662;1410,411;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_56_00_15_85_6b_;0
2024-04-23 14:33:13;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3800,663;1423,108;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fe_57_00_15_b7_04_;0
2024-04-23 14:34:55;0,054;0,806;0,018;0,069;0,300;223,20;50,00;3800,664;1437,769;'01_03_14_08_b8_00_03_01_f4_00_36_00_12_00_45_03_26_00_39_fe_58_00_15_f0_49_;0
2024-04-23 14:35:57;0,055;0,818;0,020;0,070;0,300;223,90;50,00;3800,665;1394,693;'01_03_14_08_bf_00_03_01_f4_00_37_00_14_00_46_03_32_00_39_fe_59_00_15_48_05_;0
2024-04-23 14:36:58;0,055;0,818;0,019;0,070;0,300;223,90;50,00;3800,666;1417,841;'01_03_14_08_bf_00_03_01_f4_00_37_00_13_00_46_03_32_00_39_fe_5a_00_15_a2_71_;0
2024-04-23 14:38:00;0,055;0,820;0,019;0,070;0,300;223,50;50,00;3800,667;1401,985;'01_03_14_08_bb_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fe_5b_00_15_64_81_;0
2024-04-23 14:39:02;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3800,668;1432,785;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_5c_00_15_dc_d1_;0
2024-04-23 14:40:08;0,055;0,823;0,019;0,070;0,300;222,60;50,00;3800,669;1402,909;'01_03_14_08_b2_00_03_01_f4_00_37_00_13_00_46_03_37_00_39_fe_5d_00_15_68_1d_;0
2024-04-23 14:41:10;0,055;0,825;0,018;0,069;0,300;222,10;49,90;3800,670;1422,085;'01_03_14_08_ad_00_03_01_f3_00_37_00_12_00_45_03_39_00_39_fe_5e_00_15_b3_05_;0
2024-04-23 14:42:11;0,054;0,817;0,017;0,069;0,300;220,30;49,90;3800,671;1417,548;'01_03_14_08_9b_00_03_01_f3_00_36_00_11_00_45_03_31_00_39_fe_5f_00_15_a1_4c_;0
2024-04-23 14:43:13;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3800,672;1380,415;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_fe_60_00_15_10_3f_;0
2024-04-23 14:44:19;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3800,673;1436,935;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fe_61_00_15_ed_07_;0
2024-04-23 14:45:20;0,055;0,822;0,018;0,070;0,300;222,80;50,00;3800,674;1426,597;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_62_00_15_c4_a5_;0
2024-04-23 14:46:22;0,054;0,809;0,018;0,070;0,300;222,40;50,00;3800,675;1411,093;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_46_03_29_00_39_fe_63_00_15_88_15_;0
2024-04-23 14:47:23;0,055;0,825;0,018;0,069;0,300;222,10;50,00;3800,676;1430,538;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_45_03_39_00_39_fe_64_00_15_d4_0a_;0
2024-04-23 14:48:24;0,054;0,809;0,017;0,069;0,300;222,40;50,00;3800,677;1405,856;'01_03_14_08_b0_00_03_01_f4_00_36_00_11_00_45_03_29_00_39_fe_65_00_15_73_a0_;0
2024-04-23 14:49:25;0,055;0,819;0,018;0,070;0,300;223,80;50,00;3800,677;1424,317;'01_03_14_08_be_00_03_01_f4_00_37_00_12_00_46_03_33_00_39_fe_65_00_15_bb_bd_;0
2024-04-23 14:50:32;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,678;1438,611;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_66_00_15_f3_93_;0
2024-04-23 14:51:33;0,055;0,828;0,018;0,070;0,300;221,30;50,00;3800,679;1410,971;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_46_03_3c_00_39_fe_67_00_15_87_9b_;0
2024-04-23 14:52:35;0,054;0,808;0,018;0,070;0,300;222,60;50,00;3800,680;1413,295;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_46_03_28_00_39_fe_68_00_15_90_af_;0
2024-04-23 14:53:37;0,054;0,804;0,019;0,070;0,300;223,70;50,00;3800,681;1400,454;'01_03_14_08_bd_00_03_01_f4_00_36_00_13_00_46_03_24_00_39_fe_69_00_15_5e_86_;0
2024-04-23 14:54:38;0,055;0,821;0,019;0,070;0,300;223,20;49,90;3800,682;1386,184;'01_03_14_08_b8_00_03_01_f3_00_37_00_13_00_46_03_35_00_39_fe_6a_00_15_26_c8_;0
2024-04-23 14:55:40;0,055;0,817;0,020;0,071;0,300;224,30;50,00;3800,683;1416,896;'01_03_14_08_c3_00_03_01_f4_00_37_00_14_00_47_03_31_00_39_fe_6b_00_15_9e_c0_;0
2024-04-23 14:56:46;0,055;0,816;0,020;0,071;0,300;224,60;50,00;3800,684;1438,477;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_47_03_30_00_39_fe_6c_00_15_f3_0d_;0
2024-04-23 14:57:48;0,054;0,802;0,020;0,070;0,300;224,30;50,00;3800,685;1397,521;'01_03_14_08_c3_00_03_01_f4_00_36_00_14_00_46_03_22_00_39_fe_6d_00_15_53_11_;0
2024-04-23 14:58:49;0,055;0,818;0,018;0,070;0,300;224,10;50,00;3800,686;1431,393;'01_03_14_08_c1_00_03_01_f4_00_37_00_12_00_46_03_32_00_39_fe_6e_00_15_d7_61_;0
2024-04-23 14:59:51;0,055;0,820;0,018;0,070;0,300;223,50;50,00;3800,687;1384,883;'01_03_14_08_bb_00_03_01_f4_00_37_00_12_00_46_03_34_00_39_fe_6f_00_15_21_b3_;0
2024-04-23 15:00:53;0,055;0,821;0,017;0,070;0,300;223,20;50,00;3800,688;1395,637;'01_03_14_08_b8_00_03_01_f4_00_37_00_11_00_46_03_35_00_39_fe_70_00_15_4b_b5_;0
2024-04-23 15:01:59;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3800,689;1398,168;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_fe_71_00_15_55_98_;0
2024-04-23 15:03:01;0,054;0,816;0,017;0,069;0,300;220,50;50,00;3800,690;1437,199;'01_03_14_08_9d_00_03_01_f4_00_36_00_11_00_45_03_30_00_39_fe_72_00_15_ee_0f_;0
2024-04-23 15:04:03;0,054;0,809;0,017;0,070;0,300;222,40;50,00;3800,691;1410,708;'01_03_14_08_b0_00_03_01_f4_00_36_00_11_00_46_03_29_00_39_fe_73_00_15_86_94_;0
2024-04-23 15:05:04;0,054;0,808;0,018;0,069;0,300;222,60;50,00;3800,692;1394,073;'01_03_14_08_b2_00_03_01_f4_00_36_00_12_00_45_03_28_00_39_fe_74_00_15_45_99_;0
2024-04-23 15:06:06;0,054;0,806;0,018;0,070;0,300;223,10;50,00;3800,693;1385,381;'01_03_14_08_b7_00_03_01_f4_00_36_00_12_00_46_03_26_00_39_fe_75_00_15_23_a5_;0
2024-04-23 15:07:11;0,055;0,828;0,018;0,069;0,300;221,40;50,00;3800,694;1410,858;'01_03_14_08_a6_00_03_01_f4_00_37_00_12_00_45_03_3c_00_39_fe_76_00_15_87_2a_;0
2024-04-23 15:08:13;0,054;0,810;0,018;0,069;0,300;222,10;50,00;3800,695;1377,679;'01_03_14_08_ad_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_77_00_15_05_8f_;0
2024-04-23 15:09:15;0,054;0,817;0,017;0,068;0,300;220,30;50,00;3800,696;1399,765;'01_03_14_08_9b_00_03_01_f4_00_36_00_11_00_44_03_31_00_39_fe_78_00_15_5b_d5_;0
2024-04-23 15:10:16;0,055;0,831;0,017;0,069;0,300;220,50;50,00;3800,697;1401,420;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_45_03_3f_00_39_fe_79_00_15_62_4c_;0
2024-04-23 15:11:17;0,054;0,817;0,017;0,068;0,300;220,30;50,00;3800,697;1378,837;'01_03_14_08_9b_00_03_01_f4_00_36_00_11_00_44_03_31_00_39_fe_79_00_15_0a_15_;0
2024-04-23 15:12:24;0,054;0,813;0,017;0,068;0,300;221,20;49,90;3800,698;1407,175;'01_03_14_08_a4_00_03_01_f3_00_36_00_11_00_44_03_2d_00_39_fe_7a_00_15_78_c7_;0
2024-04-23 15:13:26;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,699;1414,280;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_7b_00_15_94_88_;0
2024-04-23 15:14:27;0,054;0,818;0,016;0,069;0,300;219,90;50,00;3800,700;1389,353;'01_03_14_08_97_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_fe_7c_00_15_33_29_;0
2024-04-23 15:15:34;0,054;0,824;0,015;0,068;0,300;218,40;50,00;3800,701;1389,179;'01_03_14_08_88_00_03_01_f4_00_36_00_0f_00_44_03_38_00_39_fe_7d_00_15_32_7b_;0
2024-04-23 15:16:36;0,054;0,819;0,015;0,068;0,300;219,60;50,00;3800,702;1421,097;'01_03_14_08_94_00_03_01_f4_00_36_00_0f_00_44_03_33_00_39_fe_7e_00_15_af_29_;0
2024-04-23 15:17:37;0,054;0,818;0,015;0,068;0,300;219,90;50,00;3800,703;1419,885;'01_03_14_08_97_00_03_01_f4_00_36_00_0f_00_44_03_32_00_39_fe_7f_00_15_aa_6d_;0
2024-04-23 15:18:39;0,054;0,821;0,015;0,068;0,300;219,20;50,00;3800,704;1399,273;'01_03_14_08_90_00_03_01_f4_00_36_00_0f_00_44_03_35_00_39_fe_80_00_15_59_e9_;0
2024-04-23 15:19:41;0,054;0,818;0,016;0,069;0,300;219,90;50,00;3800,705;1417,945;'01_03_14_08_97_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_fe_81_00_15_a2_d9_;0
2024-04-23 15:20:46;0,054;0,815;0,016;0,069;0,300;220,70;50,00;3800,706;1408,441;'01_03_14_08_9f_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_82_00_15_7d_b9_;0
2024-04-23 15:21:49;0,054;0,817;0,015;0,069;0,300;220,20;50,00;3800,707;1407,584;'01_03_14_08_9a_00_03_01_f4_00_36_00_0f_00_45_03_31_00_39_fe_83_00_15_7a_60_;0
2024-04-23 15:22:51;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3800,708;1425,676;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_39_fe_84_00_15_c1_0c_;0
2024-04-23 15:23:52;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,709;1439,096;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_85_00_15_f5_78_;0
2024-04-23 15:24:54;0,054;0,817;0,017;0,069;0,300;220,30;50,00;3800,710;1390,517;'01_03_14_08_9b_00_03_01_f4_00_36_00_11_00_45_03_31_00_39_fe_86_00_15_37_b5_;0
2024-04-23 15:25:59;0,054;0,815;0,017;0,069;0,300;220,70;50,00;3800,711;1403,204;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_87_00_15_69_44_;0
2024-04-23 15:27:01;0,054;0,813;0,017;0,068;0,300;221,30;50,00;3800,712;1418,186;'01_03_14_08_a5_00_03_01_f4_00_36_00_11_00_44_03_2d_00_39_fe_88_00_15_a3_ca_;0
2024-04-23 15:28:03;0,054;0,815;0,016;0,069;0,300;220,70;50,00;3800,713;1379,451;'01_03_14_08_9f_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_89_00_15_0c_7b_;0
2024-04-23 15:29:04;0,053;0,803;0,016;0,067;0,300;219,80;50,00;3800,714;1425,797;'01_03_14_08_96_00_03_01_f4_00_35_00_10_00_43_03_23_00_39_fe_8a_00_15_c1_85_;0
2024-04-23 15:30:11;0,054;0,815;0,016;0,069;0,300;220,60;50,00;3800,715;1413,191;'01_03_14_08_9e_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_8b_00_15_90_47_;0
2024-04-23 15:31:13;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3800,716;1403,375;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fe_8c_00_15_69_ef_;0
2024-04-23 15:32:14;0,054;0,815;0,016;0,069;0,300;220,80;50,00;3800,717;1398,187;'01_03_14_08_a0_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_8d_00_15_55_ab_;0
2024-04-23 15:33:15;0,055;0,828;0,017;0,069;0,300;221,20;50,00;3800,717;1409,063;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_45_03_3c_00_39_fe_8d_00_15_80_27_;0
2024-04-23 15:34:58;0,055;0,822;0,018;0,070;0,300;223,00;50,00;3800,719;1387,816;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_8f_00_15_2d_28_;0
2024-04-23 15:36:00;0,054;0,806;0,019;0,069;0,300;223,10;50,00;3800,720;1385,054;'01_03_14_08_b7_00_03_01_f4_00_36_00_13_00_45_03_26_00_39_fe_90_00_15_22_5e_;0
2024-04-23 15:37:01;0,054;0,812;0,018;0,069;0,300;221,50;50,00;3800,721;1382,817;'01_03_14_08_a7_00_03_01_f4_00_36_00_12_00_45_03_2c_00_39_fe_91_00_15_19_a1_;0
2024-04-23 15:38:03;0,054;0,813;0,017;0,069;0,300;221,20;49,90;3800,722;1439,075;'01_03_14_08_a4_00_03_01_f3_00_36_00_11_00_45_03_2d_00_39_fe_92_00_15_f5_63_;0
2024-04-23 15:39:09;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,723;1423,141;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fe_93_00_15_b7_25_;0
2024-04-23 15:40:11;0,054;0,811;0,017;0,069;0,300;221,90;49,90;3800,724;1385,591;'01_03_14_08_ab_00_03_01_f3_00_36_00_11_00_45_03_2b_00_39_fe_94_00_15_24_77_;0
2024-04-23 15:41:12;0,054;0,820;0,017;0,068;0,300;219,30;49,90;3800,725;1393,211;'01_03_14_08_91_00_03_01_f3_00_36_00_11_00_44_03_34_00_39_fe_95_00_15_42_3b_;0
