Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-23 15:42:13;0,054;0,817;0,016;0,068;0,300;220,10;49,90;3800,726;1376,678;'01_03_14_08_99_00_03_01_f3_00_36_00_10_00_44_03_31_00_39_fe_96_00_15_01_a6_;0
2024-04-23 15:43:14;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,727;1398,141;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_97_00_15_55_7d_;0
2024-04-23 15:44:21;0,055;0,829;0,017;0,069;0,300;221,00;50,00;3800,728;1378,731;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_45_03_3d_00_39_fe_98_00_15_09_ab_;0
2024-04-23 15:45:22;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3800,729;1423,899;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_99_00_15_ba_1b_;0
2024-04-23 15:46:23;0,054;0,809;0,018;0,069;0,300;222,40;50,00;3800,729;1424,596;'01_03_14_08_b0_00_03_01_f4_00_36_00_12_00_45_03_29_00_39_fe_99_00_15_bc_d4_;0
2024-04-23 15:47:24;0,054;0,810;0,017;0,069;0,300;222,00;50,00;3800,730;1419,010;'01_03_14_08_ac_00_03_01_f4_00_36_00_11_00_45_03_2a_00_39_fe_9a_00_15_a7_02_;0
2024-04-23 15:48:26;0,054;0,811;0,016;0,069;0,300;221,70;50,00;3800,731;1388,082;'01_03_14_08_a9_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_fe_9b_00_15_2e_32_;0
2024-04-23 15:49:28;0,054;0,814;0,016;0,069;0,300;221,00;50,00;3800,732;1404,118;'01_03_14_08_a2_00_03_01_f4_00_36_00_10_00_45_03_2e_00_39_fe_9c_00_15_6c_d6_;0
2024-04-23 15:50:29;0,055;0,826;0,017;0,070;0,300;221,80;50,00;3800,733;1415,675;'01_03_14_08_aa_00_03_01_f4_00_37_00_11_00_46_03_3a_00_39_fe_9d_00_15_99_fb_;0
2024-04-23 15:51:31;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3800,734;1405,391;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_fe_9e_00_15_71_cf_;0
2024-04-23 15:52:37;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,735;1406,758;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fe_9f_00_15_77_26_;0
2024-04-23 15:53:38;0,054;0,812;0,018;0,069;0,300;221,60;49,90;3800,736;1398,905;'01_03_14_08_a8_00_03_01_f3_00_36_00_12_00_45_03_2c_00_39_fe_a0_00_15_58_79_;0
2024-04-23 15:54:40;0,054;0,812;0,017;0,069;0,300;221,60;50,00;3800,737;1393,151;'01_03_14_08_a8_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fe_a1_00_15_41_ff_;0
2024-04-23 15:55:41;0,054;0,811;0,017;0,068;0,300;221,70;50,00;3800,738;1439,571;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_44_03_2b_00_39_fe_a2_00_15_f7_53_;0
2024-04-23 15:56:43;0,054;0,811;0,018;0,068;0,300;221,90;50,00;3800,739;1429,615;'01_03_14_08_ab_00_03_01_f4_00_36_00_12_00_44_03_2b_00_39_fe_a3_00_15_d0_6f_;0
2024-04-23 15:57:49;0,054;0,814;0,017;0,068;0,300;220,90;50,00;3800,740;1417,267;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_44_03_2e_00_39_fe_a4_00_15_a0_33_;0
2024-04-23 15:58:50;0,054;0,816;0,016;0,068;0,300;220,50;50,00;3800,741;1398,619;'01_03_14_08_9d_00_03_01_f4_00_36_00_10_00_44_03_30_00_39_fe_a5_00_15_57_5b_;0
2024-04-23 15:59:51;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3800,742;1379,427;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fe_a6_00_15_0c_63_;0
2024-04-23 16:00:53;0,054;0,809;0,017;0,069;0,300;222,30;50,00;3800,743;1393,034;'01_03_14_08_af_00_03_01_f4_00_36_00_11_00_45_03_29_00_39_fe_a7_00_15_41_8a_;0
2024-04-23 16:01:54;0,055;0,821;0,018;0,070;0,300;223,30;50,00;3800,744;1440,054;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_46_03_35_00_39_fe_a8_00_15_f9_36_;0
2024-04-23 16:02:55;0,054;0,812;0,018;0,069;0,300;221,60;50,00;3800,745;1429,369;'01_03_14_08_a8_00_03_01_f4_00_36_00_12_00_45_03_2c_00_39_fe_a9_00_15_cf_79_;0
2024-04-23 16:03:57;0,055;0,828;0,016;0,069;0,300;221,20;50,00;3800,745;1426,640;'01_03_14_08_a4_00_03_01_f4_00_37_00_10_00_45_03_3c_00_39_fe_a9_00_15_c4_d0_;0
2024-04-23 16:05:03;0,054;0,811;0,016;0,069;0,300;221,70;50,00;3800,746;1409,021;'01_03_14_08_a9_00_03_01_f4_00_36_00_10_00_45_03_2b_00_39_fe_aa_00_15_7f_fd_;0
2024-04-23 16:06:04;0,054;0,822;0,014;0,068;0,300;218,80;50,00;3800,747;1427,855;'01_03_14_08_8c_00_03_01_f4_00_36_00_0e_00_44_03_36_00_39_fe_ab_00_15_c9_8f_;0
2024-04-23 16:07:05;0,054;0,824;0,015;0,068;0,300;218,30;50,00;3800,748;1389,911;'01_03_14_08_87_00_03_01_f4_00_36_00_0f_00_44_03_38_00_39_fe_ac_00_15_35_57_;0
2024-04-23 16:08:06;0,053;0,813;0,015;0,066;0,300;217,30;50,00;3800,749;1435,385;'01_03_14_08_7d_00_03_01_f4_00_35_00_0f_00_42_03_2d_00_39_fe_ad_00_15_e6_f9_;0
2024-04-23 16:09:08;0,054;0,823;0,016;0,069;0,300;218,60;50,00;3800,750;1387,646;'01_03_14_08_8a_00_03_01_f4_00_36_00_10_00_45_03_37_00_39_fe_ae_00_15_2c_7e_;0
2024-04-23 16:10:10;0,054;0,818;0,015;0,068;0,300;219,80;50,00;3800,751;1414,760;'01_03_14_08_96_00_03_01_f4_00_36_00_0f_00_44_03_32_00_39_fe_af_00_15_96_68_;0
2024-04-23 16:11:15;0,054;0,818;0,016;0,068;0,300;220,00;50,00;3800,752;1419,667;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_fe_b0_00_15_a9_93_;0
2024-04-23 16:12:16;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,753;1393,579;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_b1_00_15_43_ab_;0
2024-04-23 16:13:18;0,055;0,827;0,017;0,070;0,300;221,60;50,00;3800,754;1425,738;'01_03_14_08_a8_00_03_01_f4_00_37_00_11_00_46_03_3b_00_39_fe_b2_00_15_c1_4a_;0
2024-04-23 16:14:19;0,054;0,815;0,016;0,069;0,300;220,80;50,00;3800,755;1389,671;'01_03_14_08_a0_00_03_01_f4_00_36_00_10_00_45_03_2f_00_39_fe_b3_00_15_34_67_;0
2024-04-23 16:15:21;0,054;0,819;0,016;0,068;0,300;219,60;50,00;3800,756;1436,611;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_44_03_33_00_39_fe_b4_00_15_eb_c3_;0
2024-04-23 16:16:22;0,054;0,817;0,016;0,069;0,300;220,10;50,00;3800,757;1424,126;'01_03_14_08_99_00_03_01_f4_00_36_00_10_00_45_03_31_00_39_fe_b5_00_15_ba_fe_;0
2024-04-23 16:17:29;0,054;0,821;0,016;0,068;0,300;219,10;50,00;3800,758;1396,453;'01_03_14_08_8f_00_03_01_f4_00_36_00_10_00_44_03_35_00_39_fe_b6_00_15_4e_e5_;0
2024-04-23 16:18:30;0,054;0,817;0,017;0,068;0,300;220,10;50,00;3800,759;1380,946;'01_03_14_08_99_00_03_01_f4_00_36_00_11_00_44_03_31_00_39_fe_b7_00_15_12_52_;0
2024-04-23 16:19:32;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,760;1402,036;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_b8_00_15_64_b4_;0
2024-04-23 16:20:34;0,053;0,799;0,017;0,068;0,300;221,00;50,00;3800,761;1397,105;'01_03_14_08_a2_00_03_01_f4_00_35_00_11_00_44_03_1f_00_39_fe_b9_00_15_51_71_;0
2024-04-23 16:21:35;0,054;0,813;0,017;0,069;0,300;221,40;50,00;3800,762;1395,665;'01_03_14_08_a6_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_ba_00_15_4b_d1_;0
2024-04-23 16:22:36;0,054;0,811;0,018;0,069;0,300;221,80;50,00;3800,762;1388,996;'01_03_14_08_aa_00_03_01_f4_00_36_00_12_00_45_03_2b_00_39_fe_ba_00_15_31_c4_;0
2024-04-23 16:23:42;0,054;0,813;0,018;0,069;0,300;221,30;50,00;3800,763;1397,009;'01_03_14_08_a5_00_03_01_f4_00_36_00_12_00_45_03_2d_00_39_fe_bb_00_15_51_11_;0
2024-04-23 16:24:43;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3800,764;1387,940;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fe_bc_00_15_2d_a4_;0
2024-04-23 16:25:46;0,054;0,814;0,017;0,069;0,300;221,10;49,90;3800,765;1393,374;'01_03_14_08_a3_00_03_01_f3_00_36_00_11_00_45_03_2e_00_39_fe_bd_00_15_42_de_;0
2024-04-23 16:26:47;0,054;0,813;0,017;0,069;0,300;221,20;50,00;3800,766;1405,864;'01_03_14_08_a4_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_be_00_15_73_a8_;0
2024-04-23 16:27:48;0,055;0,828;0,016;0,069;0,300;221,30;50,00;3800,767;1382,632;'01_03_14_08_a5_00_03_01_f4_00_37_00_10_00_45_03_3c_00_39_fe_bf_00_15_18_e8_;0
2024-04-23 16:28:54;0,054;0,810;0,018;0,069;0,300;222,20;50,00;3800,768;1438,189;'01_03_14_08_ae_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_c0_00_15_f1_ed_;0
2024-04-23 16:29:55;0,055;0,823;0,018;0,070;0,300;222,60;49,90;3800,769;1436,621;'01_03_14_08_b2_00_03_01_f3_00_37_00_12_00_46_03_37_00_39_fe_c1_00_15_eb_cd_;0
2024-04-23 16:30:56;0,055;0,820;0,019;0,070;0,300;223,40;50,00;3800,770;1411,410;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_46_03_34_00_39_fe_c2_00_15_89_52_;0
2024-04-23 16:31:58;0,054;0,805;0,019;0,069;0,300;223,50;49,90;3800,771;1422,620;'01_03_14_08_bb_00_03_01_f3_00_36_00_13_00_45_03_25_00_39_fe_c3_00_15_b5_1c_;0
2024-04-23 16:32:59;0,055;0,822;0,018;0,070;0,300;222,90;50,00;3800,772;1382,778;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_46_03_36_00_39_fe_c4_00_15_19_7a_;0
2024-04-23 16:34:00;0,054;0,812;0,017;0,069;0,300;221,50;50,00;3800,773;1398,581;'01_03_14_08_a7_00_03_01_f4_00_36_00_11_00_45_03_2c_00_39_fe_c5_00_15_57_35_;0
2024-04-23 16:35:00;0,054;0,813;0,016;0,068;0,300;221,30;50,00;3800,774;1427,233;'01_03_14_08_a5_00_03_01_f4_00_36_00_10_00_44_03_2d_00_39_fe_c6_00_15_c7_21_;0
2024-04-23 16:36:01;0,055;0,827;0,017;0,069;0,300;221,50;50,00;3800,775;1414,005;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_45_03_3b_00_39_fe_c7_00_15_93_75_;0
2024-04-23 16:37:03;0,054;0,812;0,018;0,069;0,300;221,60;50,00;3800,776;1416,871;'01_03_14_08_a8_00_03_01_f4_00_36_00_12_00_45_03_2c_00_39_fe_c8_00_15_9e_a7_;0
2024-04-23 16:38:05;0,054;0,810;0,018;0,069;0,300;222,00;50,00;3800,777;1398,871;'01_03_14_08_ac_00_03_01_f4_00_36_00_12_00_45_03_2a_00_39_fe_c9_00_15_58_57_;0
2024-04-23 16:39:07;0,054;0,811;0,017;0,068;0,300;221,70;50,00;3800,778;1406,607;'01_03_14_08_a9_00_03_01_f4_00_36_00_11_00_44_03_2b_00_39_fe_ca_00_15_76_8f_;0
2024-04-23 16:40:08;0,054;0,814;0,017;0,069;0,300;221,00;49,90;3800,778;1429,304;'01_03_14_08_a2_00_03_01_f3_00_36_00_11_00_45_03_2e_00_39_fe_ca_00_15_cf_38_;0
2024-04-23 16:41:15;0,054;0,817;0,017;0,069;0,300;220,30;49,90;3800,779;1433,760;'01_03_14_08_9b_00_03_01_f3_00_36_00_11_00_45_03_31_00_39_fe_cb_00_15_e0_a0_;0
2024-04-23 16:42:17;0,054;0,813;0,017;0,069;0,300;221,20;49,90;3800,780;1414,321;'01_03_14_08_a4_00_03_01_f3_00_36_00_11_00_45_03_2d_00_39_fe_cc_00_15_94_b1_;0
2024-04-23 16:43:19;0,054;0,817;0,017;0,069;0,300;220,20;49,90;3800,781;1391,965;'01_03_14_08_9a_00_03_01_f3_00_36_00_11_00_45_03_31_00_39_fe_cd_00_15_3d_5d_;0
2024-04-23 16:44:25;0,055;0,830;0,017;0,069;0,300;220,70;50,00;3800,782;1424,146;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_45_03_3e_00_39_fe_ce_00_15_bb_12_;0
2024-04-23 16:45:27;0,054;0,814;0,017;0,069;0,300;221,00;50,00;3800,783;1415,227;'01_03_14_08_a2_00_03_01_f4_00_36_00_11_00_45_03_2e_00_39_fe_cf_00_15_98_3b_;0
2024-04-23 16:46:28;0,054;0,815;0,017;0,069;0,300;220,70;50,00;3800,784;1431,700;'01_03_14_08_9f_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_d0_00_15_d8_94_;0
2024-04-23 16:47:29;0,054;0,817;0,017;0,069;0,300;220,10;50,00;3800,785;1441,757;'01_03_14_08_99_00_03_01_f4_00_36_00_11_00_45_03_31_00_39_fe_d1_00_15_ff_dd_;0
2024-04-23 16:48:31;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,786;1393,832;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_d2_00_15_44_a8_;0
2024-04-23 16:49:31;0,054;0,816;0,017;0,068;0,300;220,40;49,90;3800,787;1427,587;'01_03_14_08_9c_00_03_01_f3_00_36_00_11_00_44_03_30_00_39_fe_d3_00_15_c8_83_;0
2024-04-23 16:50:38;0,054;0,820;0,016;0,068;0,300;219,40;49,90;3800,788;1397,399;'01_03_14_08_92_00_03_01_f3_00_36_00_10_00_44_03_34_00_39_fe_d4_00_15_52_97_;0
2024-04-23 16:51:39;0,054;0,819;0,016;0,068;0,300;219,60;50,00;3800,789;1423,901;'01_03_14_08_94_00_03_01_f4_00_36_00_10_00_44_03_33_00_39_fe_d5_00_15_ba_1d_;0
2024-04-23 16:52:40;0,054;0,820;0,016;0,068;0,300;219,30;50,00;3800,790;1437,713;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_44_03_34_00_39_fe_d6_00_15_f0_11_;0
2024-04-23 16:53:42;0,053;0,811;0,015;0,067;0,300;217,70;50,00;3800,791;1428,724;'01_03_14_08_81_00_03_01_f4_00_35_00_0f_00_43_03_2b_00_39_fe_d7_00_15_cc_f4_;0
2024-04-23 16:54:44;0,054;0,827;0,015;0,068;0,300;217,50;49,90;3800,792;1413,179;'01_03_14_08_7f_00_03_01_f3_00_36_00_0f_00_44_03_3b_00_39_fe_d8_00_15_90_3b_;0
2024-04-23 16:55:51;0,053;0,810;0,015;0,068;0,300;217,90;50,00;3800,793;1434,239;'01_03_14_08_83_00_03_01_f4_00_35_00_0f_00_44_03_2a_00_39_fe_d9_00_15_e2_7f_;0
2024-04-23 16:56:53;0,054;0,823;0,016;0,068;0,300;218,60;50,00;3800,794;1401,332;'01_03_14_08_8a_00_03_01_f4_00_36_00_10_00_44_03_37_00_39_fe_da_00_15_61_f4_;0
2024-04-23 16:57:54;0,054;0,822;0,016;0,068;0,300;218,90;49,90;3800,795;1430,146;'01_03_14_08_8d_00_03_01_f3_00_36_00_10_00_44_03_36_00_39_fe_db_00_15_d2_82_;0
2024-04-23 16:58:55;0,054;0,820;0,016;0,069;0,300;219,30;50,00;3800,796;1432,963;'01_03_14_08_91_00_03_01_f4_00_36_00_10_00_45_03_34_00_39_fe_dc_00_15_dd_83_;0
2024-04-23 16:59:57;0,054;0,822;0,016;0,068;0,300;218,90;50,00;3800,796;1385,537;'01_03_14_08_8d_00_03_01_f4_00_36_00_10_00_44_03_36_00_39_fe_dc_00_15_24_41_;0
2024-04-23 17:01:04;0,054;0,822;0,016;0,068;0,300;218,90;50,00;3800,797;1406,337;'01_03_14_08_8d_00_03_01_f4_00_36_00_10_00_44_03_36_00_39_fe_dd_00_15_75_81_;0
2024-04-23 17:02:05;0,054;0,818;0,015;0,069;0,300;219,80;50,00;3800,798;1428,451;'01_03_14_08_96_00_03_01_f4_00_36_00_0f_00_45_03_32_00_39_fe_de_00_15_cb_e3_;0
2024-04-23 17:03:07;0,054;0,823;0,015;0,068;0,300;218,70;50,00;3800,799;1386,717;'01_03_14_08_8b_00_03_01_f4_00_36_00_0f_00_44_03_37_00_39_fe_df_00_15_28_dd_;0
2024-04-23 17:04:09;0,054;0,823;0,016;0,068;0,300;218,50;50,00;3800,800;1377,725;'01_03_14_08_89_00_03_01_f4_00_36_00_10_00_44_03_37_00_39_fe_e0_00_15_05_bd_;0
2024-04-23 17:05:16;0,054;0,821;0,016;0,068;0,300;219,20;50,00;3800,801;1404,131;'01_03_14_08_90_00_03_01_f4_00_36_00_10_00_44_03_35_00_39_fe_e1_00_15_6c_e3_;0
2024-04-23 17:06:17;0,054;0,820;0,017;0,069;0,300;219,30;50,00;3800,802;1423,539;'01_03_14_08_91_00_03_01_f4_00_36_00_11_00_45_03_34_00_39_fe_e2_00_15_b8_b3_;0
2024-04-23 17:07:18;0,054;0,818;0,016;0,068;0,300;219,80;50,00;3800,803;1389,419;'01_03_14_08_96_00_03_01_f4_00_36_00_10_00_44_03_32_00_39_fe_e3_00_15_33_6b_;0
2024-04-23 17:08:19;0,054;0,819;0,015;0,069;0,300;219,60;50,00;3800,804;1409,686;'01_03_14_08_94_00_03_01_f4_00_36_00_0f_00_45_03_33_00_39_fe_e4_00_15_82_96_;0
2024-04-23 17:09:20;0,054;0,818;0,016;0,069;0,300;219,90;50,00;3800,805;1434,374;'01_03_14_08_97_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_fe_e5_00_15_e3_06_;0
2024-04-23 17:10:22;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3800,806;1377,638;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_39_fe_e6_00_15_05_66_;0
2024-04-23 17:11:28;0,054;0,818;0,016;0,069;0,300;219,80;49,90;3800,807;1390,648;'01_03_14_08_96_00_03_01_f3_00_36_00_10_00_45_03_32_00_39_fe_e7_00_15_38_38_;0
2024-04-23 17:12:29;0,054;0,819;0,016;0,069;0,300;219,60;49,90;3800,808;1401,155;'01_03_14_08_94_00_03_01_f3_00_36_00_10_00_45_03_33_00_39_fe_e8_00_15_61_43_;0
2024-04-23 17:13:31;0,054;0,824;0,016;0,069;0,300;218,40;50,00;3800,809;1383,123;'01_03_14_08_88_00_03_01_f4_00_36_00_10_00_45_03_38_00_39_fe_e9_00_15_1a_d3_;0
2024-04-23 17:14:33;0,054;0,821;0,016;0,068;0,300;219,10;49,90;3800,810;1427,957;'01_03_14_08_8f_00_03_01_f3_00_36_00_10_00_44_03_35_00_39_fe_ea_00_15_c9_f5_;0
2024-04-23 17:15:39;0,054;0,819;0,016;0,069;0,300;219,60;49,90;3800,811;1413,443;'01_03_14_08_94_00_03_01_f3_00_36_00_10_00_45_03_33_00_39_fe_eb_00_15_91_43_;0
2024-04-23 17:16:40;0,055;0,831;0,017;0,069;0,300;220,50;50,00;3800,812;1405,536;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_45_03_3f_00_39_fe_ec_00_15_72_60_;0
2024-04-23 17:17:42;0,054;0,818;0,016;0,069;0,300;219,90;50,00;3800,813;1401,540;'01_03_14_08_97_00_03_01_f4_00_36_00_10_00_45_03_32_00_39_fe_ed_00_15_62_c4_;0
2024-04-23 17:18:43;0,054;0,818;0,017;0,068;0,300;219,90;49,90;3800,813;1387,690;'01_03_14_08_97_00_03_01_f3_00_36_00_11_00_44_03_32_00_39_fe_ed_00_15_2c_aa_;0
2024-04-23 17:19:44;0,054;0,820;0,016;0,069;0,300;219,50;49,90;3800,814;1393,398;'01_03_14_08_93_00_03_01_f3_00_36_00_10_00_45_03_34_00_39_fe_ee_00_15_42_f6_;0
2024-04-23 17:20:45;0,054;0,817;0,017;0,069;0,300;220,10;50,00;3800,815;1416,721;'01_03_14_08_99_00_03_01_f4_00_36_00_11_00_45_03_31_00_39_fe_ef_00_15_9e_11_;0
2024-04-23 17:21:46;0,054;0,820;0,016;0,069;0,300;219,50;50,00;3800,816;1402,354;'01_03_14_08_93_00_03_01_f4_00_36_00_10_00_45_03_34_00_39_fe_f0_00_15_65_f2_;0
2024-04-23 17:22:52;0,054;0,813;0,017;0,069;0,300;221,30;50,00;3800,817;1408,899;'01_03_14_08_a5_00_03_01_f4_00_36_00_11_00_45_03_2d_00_39_fe_f1_00_15_7f_83_;0
2024-04-23 17:23:53;0,054;0,813;0,018;0,070;0,300;221,40;50,00;3800,818;1429,619;'01_03_14_08_a6_00_03_01_f4_00_36_00_12_00_46_03_2d_00_39_fe_f2_00_15_d0_73_;0
2024-04-23 17:24:55;0,043;0,966;0,023;0,057;0,200;222,40;49,90;3800,819;1415,239;'01_03_14_08_b0_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_39_fe_f3_00_15_98_47_;0
2024-04-23 17:25:56;0,043;0,959;0,024;0,058;0,200;224,10;49,90;3800,820;1409,682;'01_03_14_08_c1_00_02_01_f3_00_2b_00_18_00_3a_03_bf_00_39_fe_f4_00_15_82_92_;0
2024-04-23 17:26:58;0,043;0,958;0,024;0,058;0,200;224,30;50,00;3800,820;1420,520;'01_03_14_08_c3_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_39_fe_f4_00_15_ac_e8_;0
2024-04-23 17:27:59;0,043;0,962;0,023;0,057;0,200;223,40;49,90;3800,821;1418,847;'01_03_14_08_ba_00_02_01_f3_00_2b_00_17_00_39_03_c2_00_39_fe_f5_00_15_a6_5f_;0
2024-04-23 17:29:06;0,043;0,964;0,023;0,057;0,200;223,00;49,90;3800,822;1385,230;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_fe_f6_00_15_23_0e_;0
2024-04-23 17:30:07;0,043;0,964;0,023;0,057;0,200;222,80;49,90;3800,823;1379,190;'01_03_14_08_b4_00_02_01_f3_00_2b_00_17_00_39_03_c4_00_39_fe_f7_00_15_0b_76_;0
2024-04-23 17:31:10;0,043;0,968;0,023;0,056;0,200;222,10;50,00;3800,823;1414,842;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_38_03_c8_00_39_fe_f7_00_15_96_ba_;0
2024-04-23 17:32:11;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3800,824;1383,004;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_fe_f8_00_15_1a_5c_;0
2024-04-23 17:33:13;0,042;0,949;0,022;0,056;0,200;221,10;50,00;3800,825;1390,314;'01_03_14_08_a3_00_02_01_f4_00_2a_00_16_00_38_03_b5_00_39_fe_f9_00_15_36_ea_;0
2024-04-23 17:35:03;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3800,826;1414,816;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_fe_fa_00_15_96_a0_;0
2024-04-23 17:36:05;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3800,827;1386,156;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_fe_fb_00_15_26_ac_;0
2024-04-23 17:37:06;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3800,828;1427,074;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_39_fe_fc_00_15_c6_82_;0
2024-04-23 17:38:09;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3800,828;1403,660;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_fe_fc_00_15_6b_0c_;0
2024-04-23 17:39:15;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3800,829;1378,909;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_fe_fd_00_15_0a_5d_;0
2024-04-23 17:40:17;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3800,830;1406,148;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_fe_fe_00_15_74_c4_;0
2024-04-23 17:41:19;0,043;0,979;0,021;0,055;0,200;219,60;50,00;3800,831;1402,536;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_39_fe_ff_00_15_66_a8_;0
2024-04-23 17:42:20;0,043;0,977;0,021;0,055;0,200;220,00;49,90;3800,832;1384,695;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_37_03_d1_00_39_ff_00_00_15_20_f7_;0
2024-04-23 17:43:27;0,043;0,977;0,021;0,055;0,200;220,00;49,90;3800,832;1384,695;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_37_03_d1_00_39_ff_00_00_15_20_f7_;0
2024-04-23 17:44:28;0,042;0,951;0,022;0,055;0,200;220,80;50,00;3800,833;1413,267;'01_03_14_08_a0_00_02_01_f4_00_2a_00_16_00_37_03_b7_00_39_ff_01_00_15_90_93_;0
2024-04-23 17:45:29;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3800,834;1438,218;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_39_ff_02_00_15_f2_0a_;0
2024-04-23 17:46:31;0,043;0,969;0,021;0,056;0,200;221,70;50,00;3800,835;1391,868;'01_03_14_08_a9_00_02_01_f4_00_2b_00_15_00_38_03_c9_00_39_ff_03_00_15_3c_fc_;0
2024-04-23 17:47:33;0,043;0,975;0,021;0,055;0,200;220,30;50,00;3800,835;1387,952;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_37_03_cf_00_39_ff_03_00_15_2d_b0_;0
2024-04-23 17:48:34;0,042;0,954;0,021;0,055;0,200;219,90;50,00;3800,836;1419,622;'01_03_14_08_97_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_ff_04_00_15_a9_66_;0
2024-04-23 17:49:41;0,042;0,954;0,021;0,055;0,200;219,90;50,00;3800,837;1439,910;'01_03_14_08_97_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_ff_05_00_15_f8_a6_;0
2024-04-23 17:50:42;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3800,838;1429,660;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_ff_06_00_15_d0_9c_;0
2024-04-23 17:51:44;0,042;0,953;0,021;0,055;0,200;220,20;50,00;3800,838;1381,643;'01_03_14_08_9a_00_02_01_f4_00_2a_00_15_00_37_03_b9_00_39_ff_06_00_15_15_0b_;0
2024-04-23 17:52:45;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3800,839;1431,092;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_ff_07_00_15_d6_34_;0
2024-04-23 17:53:47;0,043;0,972;0,021;0,056;0,200;221,00;49,90;3800,840;1440,025;'01_03_14_08_a2_00_02_01_f3_00_2b_00_15_00_38_03_cc_00_39_ff_08_00_15_f9_19_;0
2024-04-23 17:54:48;0,043;0,969;0,022;0,056;0,200;221,80;49,90;3800,840;1392,956;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_38_03_c9_00_39_ff_08_00_15_41_3c_;0
2024-04-23 17:55:54;0,043;0,966;0,022;0,056;0,200;222,50;50,00;3800,841;1427,992;'01_03_14_08_b1_00_02_01_f4_00_2b_00_16_00_38_03_c6_00_39_ff_09_00_15_ca_18_;0
2024-04-23 17:56:56;0,043;0,967;0,023;0,057;0,200;222,30;50,00;3800,842;1412,510;'01_03_14_08_af_00_02_01_f4_00_2b_00_17_00_39_03_c7_00_39_ff_0a_00_15_8d_9e_;0
2024-04-23 17:57:58;0,043;0,968;0,022;0,056;0,200;221,90;50,00;3800,843;1432,322;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_38_03_c8_00_39_ff_0b_00_15_db_02_;0
2024-04-23 17:58:59;0,043;0,975;0,020;0,056;0,200;220,40;50,00;3800,843;1399,818;'01_03_14_08_9c_00_02_01_f4_00_2b_00_14_00_38_03_cf_00_39_ff_0b_00_15_5c_0a_;0
2024-04-23 18:00:06;0,043;0,973;0,021;0,056;0,200;220,90;50,00;3800,844;1420,126;'01_03_14_08_a1_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_39_ff_0c_00_15_ab_5e_;0
2024-04-23 18:01:08;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3800,845;1399,943;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_ff_0d_00_15_5c_87_;0
2024-04-23 18:02:10;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3800,846;1420,423;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_ff_0e_00_15_ac_87_;0
2024-04-23 18:03:11;0,043;0,965;0,022;0,057;0,200;222,60;50,00;3800,847;1396,941;'01_03_14_08_b2_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_ff_0f_00_15_50_cd_;0
2024-04-23 18:04:13;0,043;0,965;0,022;0,057;0,200;222,70;50,00;3800,847;1404,209;'01_03_14_08_b3_00_02_01_f4_00_2b_00_16_00_39_03_c5_00_39_ff_0f_00_15_6d_31_;0
2024-04-23 18:05:20;0,043;0,970;0,021;0,056;0,200;221,50;50,00;3800,848;1414,352;'01_03_14_08_a7_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_ff_10_00_15_94_d0_;0
2024-04-23 18:06:21;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3800,849;1435,692;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_ff_11_00_15_e8_2c_;0
2024-04-23 18:07:23;0,043;0,968;0,021;0,056;0,200;222,10;50,00;3800,850;1412,361;'01_03_14_08_ad_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_ff_12_00_15_8d_09_;0
2024-04-23 18:08:24;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3800,850;1433,673;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_39_ff_12_00_15_e0_49_;0
2024-04-23 18:09:26;0,043;0,979;0,021;0,055;0,200;219,60;50,00;3800,851;1418,913;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_37_03_d3_00_39_ff_13_00_15_a6_a1_;0
2024-04-23 18:10:33;0,043;0,982;0,019;0,055;0,200;218,90;50,00;3800,852;1394,614;'01_03_14_08_8d_00_02_01_f4_00_2b_00_13_00_37_03_d6_00_39_ff_14_00_15_47_b6_;0
2024-04-23 18:11:34;0,043;0,983;0,020;0,055;0,200;218,50;50,00;3800,853;1437,170;'01_03_14_08_89_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_ff_15_00_15_ed_f2_;0
2024-04-23 18:12:36;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3800,853;1390,529;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_ff_15_00_15_37_c1_;0
2024-04-23 18:13:38;0,043;0,978;0,021;0,056;0,200;219,70;49,90;3800,854;1416,558;'01_03_14_08_95_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_39_ff_16_00_15_9d_6e_;0
2024-04-23 18:14:45;0,043;0,981;0,020;0,055;0,200;219,00;50,00;3800,855;1432,198;'01_03_14_08_8e_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_39_ff_17_00_15_da_86_;0
2024-04-23 18:15:47;0,043;0,978;0,021;0,056;0,200;219,70;50,00;3800,856;1424,303;'01_03_14_08_95_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_ff_18_00_15_bb_af_;0
2024-04-23 18:16:49;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3800,856;1418,754;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_ff_18_00_15_a6_02_;0
2024-04-23 18:17:56;0,043;0,983;0,020;0,055;0,200;218,70;49,90;3800,857;1381,195;'01_03_14_08_8b_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_39_ff_19_00_15_13_4b_;0
2024-04-23 18:18:58;0,043;0,981;0,020;0,055;0,200;219,10;50,00;3800,858;1406,649;'01_03_14_08_8f_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_39_ff_1a_00_15_76_b9_;0
2024-04-23 18:19:59;0,043;0,983;0,020;0,055;0,200;218,70;49,90;3800,859;1421,963;'01_03_14_08_8b_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_39_ff_1b_00_15_b2_8b_;0
2024-04-23 18:21:06;0,043;0,979;0,020;0,056;0,200;219,50;49,90;3800,859;1413,145;'01_03_14_08_93_00_02_01_f3_00_2b_00_14_00_38_03_d3_00_39_ff_1b_00_15_90_19_;0
2024-04-23 18:22:08;0,043;0,987;0,020;0,055;0,200;217,80;50,00;3800,860;1398,741;'01_03_14_08_82_00_02_01_f4_00_2b_00_14_00_37_03_db_00_39_ff_1c_00_15_57_d5_;0
2024-04-23 18:23:10;0,042;0,965;0,019;0,055;0,200;217,60;49,90;3800,861;1433,179;'01_03_14_08_80_00_02_01_f3_00_2a_00_13_00_37_03_c5_00_39_ff_1d_00_15_de_5b_;0
2024-04-23 18:24:11;0,043;0,981;0,020;0,056;0,200;219,00;50,00;3800,862;1395,572;'01_03_14_08_8e_00_02_01_f4_00_2b_00_14_00_38_03_d5_00_39_ff_1e_00_15_4b_74_;0
2024-04-23 18:25:18;0,043;0,981;0,020;0,055;0,200;219,10;49,90;3800,862;1405,050;'01_03_14_08_8f_00_02_01_f3_00_2b_00_14_00_37_03_d5_00_39_ff_1e_00_15_70_7a_;0
2024-04-23 18:26:19;0,043;0,982;0,020;0,055;0,200;218,90;49,90;3800,863;1403,650;'01_03_14_08_8d_00_02_01_f3_00_2b_00_14_00_37_03_d6_00_39_ff_1f_00_15_6b_02_;0
2024-04-23 18:27:20;0,043;0,983;0,020;0,055;0,200;218,50;50,00;3800,864;1441,276;'01_03_14_08_89_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_ff_20_00_15_fd_fc_;0
2024-04-23 18:28:22;0,043;0,991;0,019;0,054;0,200;216,80;49,90;3800,865;1391,603;'01_03_14_08_78_00_02_01_f3_00_2b_00_13_00_36_03_df_00_39_ff_21_00_15_3b_f3_;0
2024-04-23 18:29:24;0,043;0,986;0,020;0,055;0,200;217,90;49,90;3800,865;1420,327;'01_03_14_08_83_00_02_01_f3_00_2b_00_14_00_37_03_da_00_39_ff_21_00_15_ac_27_;0
2024-04-23 18:30:25;0,042;0,964;0,019;0,054;0,200;217,70;50,00;3800,866;1411,577;'01_03_14_08_81_00_02_01_f4_00_2a_00_13_00_36_03_c4_00_39_ff_22_00_15_89_f9_;0
2024-04-23 18:31:31;0,043;0,982;0,020;0,055;0,200;218,90;50,00;3800,867;1436,684;'01_03_14_08_8d_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_ff_23_00_15_ec_0c_;0
2024-04-23 18:32:32;0,043;0,979;0,021;0,056;0,200;219,40;49,90;3800,868;1415,445;'01_03_14_08_92_00_02_01_f3_00_2b_00_15_00_38_03_d3_00_39_ff_24_00_15_99_15_;0
2024-04-23 18:33:34;0,043;0,978;0,021;0,056;0,200;219,70;50,00;3800,868;1407,907;'01_03_14_08_95_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_39_ff_24_00_15_7b_a3_;0
2024-04-23 18:35:06;0,043;0,980;0,020;0,056;0,200;219,30;50,00;3800,870;1395,119;'01_03_14_08_91_00_02_01_f4_00_2b_00_14_00_38_03_d4_00_39_ff_26_00_15_49_af_;0
2024-04-23 18:36:08;0,043;0,983;0,020;0,055;0,200;218,60;50,00;3800,870;1399,225;'01_03_14_08_8a_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_39_ff_26_00_15_59_b9_;0
2024-04-23 18:37:09;0,042;0,962;0,020;0,054;0,200;218,20;50,00;3800,871;1396,984;'01_03_14_08_86_00_02_01_f4_00_2a_00_14_00_36_03_c2_00_39_ff_27_00_15_50_f8_;0
2024-04-23 18:38:11;0,043;0,979;0,021;0,056;0,200;219,50;50,00;3800,872;1385,448;'01_03_14_08_93_00_02_01_f4_00_2b_00_15_00_38_03_d3_00_39_ff_28_00_15_23_e8_;0
2024-04-23 18:39:12;0,043;0,980;0,021;0,055;0,200;219,20;50,00;3800,872;1396,892;'01_03_14_08_90_00_02_01_f4_00_2b_00_15_00_37_03_d4_00_39_ff_28_00_15_50_9c_;0
2024-04-23 18:40:14;0,043;0,978;0,021;0,056;0,200;219,80;49,90;3800,873;1435,942;'01_03_14_08_96_00_02_01_f3_00_2b_00_15_00_38_03_d2_00_39_ff_29_00_15_e9_26_;0
2024-04-23 18:41:20;0,042;0,954;0,021;0,055;0,200;220,10;49,90;3800,874;1434,756;'01_03_14_08_99_00_02_01_f3_00_2a_00_15_00_37_03_ba_00_39_ff_2a_00_15_e4_84_;0
2024-04-23 18:42:21;0,043;0,980;0,021;0,056;0,200;219,20;49,90;3800,875;1418,862;'01_03_14_08_90_00_02_01_f3_00_2b_00_15_00_38_03_d4_00_39_ff_2b_00_15_a6_6e_;0
2024-04-23 18:43:22;0,043;0,980;0,021;0,055;0,200;219,20;49,90;3800,876;1398,367;'01_03_14_08_90_00_02_01_f3_00_2b_00_15_00_37_03_d4_00_39_ff_2c_00_15_56_5f_;0
2024-04-23 18:44:25;0,043;0,972;0,022;0,057;0,200;221,10;49,90;3800,876;1410,618;'01_03_14_08_a3_00_02_01_f3_00_2b_00_16_00_39_03_cc_00_39_ff_2c_00_15_86_3a_;0
2024-04-23 18:45:31;0,043;0,976;0,020;0,056;0,200;220,10;50,00;3800,877;1417,164;'01_03_14_08_99_00_02_01_f4_00_2b_00_14_00_38_03_d0_00_39_ff_2d_00_15_9f_cc_;0
2024-04-23 18:46:32;0,043;0,979;0,020;0,056;0,200;219,50;50,00;3800,878;1427,221;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_38_03_d3_00_39_ff_2e_00_15_c7_15_;0
2024-04-23 18:47:33;0,043;0,977;0,021;0,056;0,200;219,90;49,90;3800,879;1378,267;'01_03_14_08_97_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_39_ff_2f_00_15_07_db_;0
2024-04-23 18:48:35;0,043;0,979;0,021;0,056;0,200;219,60;50,00;3800,879;1386,333;'01_03_14_08_94_00_02_01_f4_00_2b_00_15_00_38_03_d3_00_39_ff_2f_00_15_27_5d_;0
2024-04-23 18:49:37;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3800,880;1416,271;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_ff_30_00_15_9c_4f_;0
2024-04-23 18:50:38;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3800,881;1384,671;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_ff_31_00_15_20_df_;0
2024-04-23 18:51:44;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3800,882;1411,323;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_ff_32_00_15_88_fb_;0
2024-04-23 18:52:46;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3800,882;1430,331;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_39_ff_32_00_15_d3_3b_;0
2024-04-23 18:53:48;0,042;0,951;0,022;0,055;0,200;220,80;49,90;3800,883;1406,558;'01_03_14_08_a0_00_02_01_f3_00_2a_00_16_00_37_03_b7_00_39_ff_33_00_15_76_5e_;0
2024-04-23 18:54:50;0,043;0,976;0,022;0,056;0,200;220,20;49,90;3800,884;1394,421;'01_03_14_08_9a_00_02_01_f3_00_2b_00_16_00_38_03_d0_00_39_ff_34_00_15_46_f5_;0
2024-04-23 18:55:51;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3800,884;1402,827;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_ff_34_00_15_67_cb_;0
2024-04-23 18:56:52;0,043;0,979;0,021;0,056;0,200;219,50;50,00;3800,885;1422,318;'01_03_14_08_93_00_02_01_f4_00_2b_00_15_00_38_03_d3_00_39_ff_35_00_15_b3_ee_;0
2024-04-23 18:57:53;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3800,886;1413,406;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_39_ff_36_00_15_91_1e_;0
2024-04-23 18:59:00;0,043;0,968;0,023;0,057;0,200;221,90;49,90;3800,887;1398,112;'01_03_14_08_ab_00_02_01_f3_00_2b_00_17_00_39_03_c8_00_39_ff_37_00_15_55_60_;0
2024-04-23 19:00:02;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3800,888;1395,849;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_39_ff_38_00_15_4c_89_;0
2024-04-23 19:01:03;0,043;0,972;0,022;0,056;0,200;221,10;50,00;3800,888;1412,268;'01_03_14_08_a3_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_39_ff_38_00_15_8c_ac_;0
2024-04-23 19:02:05;0,043;0,970;0,021;0,056;0,200;221,60;50,00;3800,889;1380,877;'01_03_14_08_a8_00_02_01_f4_00_2b_00_15_00_38_03_ca_00_39_ff_39_00_15_12_0d_;0
2024-04-23 19:03:07;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3800,890;1434,012;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_ff_3a_00_15_e1_9c_;0
2024-04-23 19:04:08;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3800,890;1404,784;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_39_ff_3a_00_15_6f_70_;0
2024-04-23 19:05:14;0,043;0,977;0,020;0,056;0,200;220,00;50,00;3800,891;1397,556;'01_03_14_08_98_00_02_01_f4_00_2b_00_14_00_38_03_d1_00_39_ff_3b_00_15_53_34_;0
2024-04-23 19:06:16;0,043;0,971;0,021;0,056;0,200;221,20;50,00;3800,892;1376,669;'01_03_14_08_a4_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_ff_3c_00_15_01_9d_;0
2024-04-23 19:07:18;0,043;0,970;0,022;0,057;0,200;221,60;50,00;3800,893;1397,016;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_39_ff_3d_00_15_51_18_;0
2024-04-23 19:08:20;0,043;0,968;0,021;0,056;0,200;222,00;50,00;3800,894;1405,244;'01_03_14_08_ac_00_02_01_f4_00_2b_00_15_00_38_03_c8_00_39_ff_3e_00_15_71_3c_;0
2024-04-23 19:09:25;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3800,894;1431,201;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_ff_3e_00_15_d6_a1_;0
2024-04-23 19:10:27;0,042;0,953;0,021;0,055;0,200;220,30;49,90;3800,895;1425,400;'01_03_14_08_9b_00_02_01_f3_00_2a_00_15_00_37_03_b9_00_39_ff_3f_00_15_bf_f8_;0
2024-04-23 19:11:29;0,042;0,956;0,020;0,055;0,200;219,60;49,90;3800,896;1411,273;'01_03_14_08_94_00_02_01_f3_00_2a_00_14_00_37_03_bc_00_39_ff_40_00_15_88_c9_;0
2024-04-23 19:12:31;0,043;0,976;0,021;0,055;0,200;220,20;50,00;3800,897;1400,473;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_37_03_d0_00_39_ff_41_00_15_5e_99_;0
2024-04-23 19:13:38;0,043;0,971;0,022;0,056;0,200;221,20;49,90;3800,897;1432,003;'01_03_14_08_a4_00_02_01_f3_00_2b_00_16_00_38_03_cb_00_39_ff_41_00_15_d9_c3_;0
2024-04-23 19:14:39;0,042;0,957;0,021;0,055;0,200;219,40;50,00;3800,898;1438,399;'01_03_14_08_92_00_02_01_f4_00_2a_00_15_00_37_03_bd_00_39_ff_42_00_15_f2_bf_;0
2024-04-23 19:15:41;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3800,899;1434,908;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_ff_43_00_15_e5_1c_;0
2024-04-23 19:16:42;0,042;0,954;0,020;0,055;0,200;220,10;50,00;3800,900;1427,111;'01_03_14_08_99_00_02_01_f4_00_2a_00_14_00_37_03_ba_00_39_ff_44_00_15_c6_a7_;0
2024-04-23 19:17:49;0,043;0,982;0,020;0,055;0,200;218,80;50,00;3800,900;1400,879;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_39_ff_44_00_15_60_2f_;0
2024-04-23 19:18:50;0,042;0,956;0,021;0,055;0,200;219,60;50,00;3800,901;1432,374;'01_03_14_08_94_00_02_01_f4_00_2a_00_15_00_37_03_bc_00_39_ff_45_00_15_db_36_;0
2024-04-23 19:19:52;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3800,902;1433,545;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_39_ff_46_00_15_df_c9_;0
2024-04-23 19:20:54;0,043;0,978;0,021;0,055;0,200;219,80;50,00;3800,903;1412,617;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_37_03_d2_00_39_ff_47_00_15_8e_09_;0
2024-04-23 19:22:00;0,042;0,954;0,021;0,055;0,200;220,10;50,00;3800,903;1389,147;'01_03_14_08_99_00_02_01_f4_00_2a_00_15_00_37_03_ba_00_39_ff_47_00_15_32_5b_;0
2024-04-23 19:23:02;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3800,904;1414,366;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_39_ff_48_00_15_94_de_;0
2024-04-23 19:24:03;0,043;0,983;0,021;0,055;0,200;218,60;50,00;3800,905;1404,248;'01_03_14_08_8a_00_02_01_f4_00_2b_00_15_00_37_03_d7_00_39_ff_49_00_15_6d_58_;0
2024-04-23 19:25:04;0,042;0,963;0,020;0,055;0,200;217,90;50,00;3800,906;1380,537;'01_03_14_08_83_00_02_01_f4_00_2a_00_14_00_37_03_c3_00_39_ff_4a_00_15_10_b9_;0
2024-04-23 19:26:05;0,042;0,960;0,020;0,055;0,200;218,60;50,00;3800,906;1440,804;'01_03_14_08_8a_00_02_01_f4_00_2a_00_14_00_37_03_c0_00_39_ff_4a_00_15_fc_24_;0
2024-04-23 19:27:07;0,043;0,987;0,019;0,055;0,200;217,80;50,00;3800,907;1440,881;'01_03_14_08_82_00_02_01_f4_00_2b_00_13_00_37_03_db_00_39_ff_4b_00_15_fc_71_;0
2024-04-23 19:28:13;0,043;0,977;0,021;0,055;0,200;220,00;50,00;3800,908;1418,786;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_37_03_d1_00_39_ff_4c_00_15_a6_22_;0
2024-04-23 19:29:16;0,042;0,955;0,021;0,055;0,200;219,80;50,00;3800,909;1398,156;'01_03_14_08_96_00_02_01_f4_00_2a_00_15_00_37_03_bb_00_39_ff_4d_00_15_55_8c_;0
2024-04-23 19:30:17;0,042;0,948;0,022;0,056;0,200;221,50;50,00;3800,909;1414,848;'01_03_14_08_a7_00_02_01_f4_00_2a_00_16_00_38_03_b4_00_39_ff_4d_00_15_96_c0_;0
2024-04-23 19:31:24;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3800,910;1431,614;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_39_ff_4e_00_15_d8_3e_;0
2024-04-23 19:32:26;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3800,911;1441,538;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_39_ff_4f_00_15_ff_02_;0
2024-04-23 19:33:27;0,070;0,796;0,007;0,089;0,400;219,80;50,00;3800,912;1432,471;'01_03_14_08_96_00_04_01_f4_00_46_00_07_00_59_03_1c_00_39_ff_50_00_15_db_97_;0
2024-04-23 19:35:09;0,058;0,880;0,006;0,072;0,300;219,50;50,00;3800,913;1389,308;'01_03_14_08_93_00_03_01_f4_00_3a_00_06_00_48_03_70_00_39_ff_51_00_15_32_fc_;0
2024-04-23 19:36:11;0,189;0,869;0,043;0,226;1,000;217,40;50,00;3800,915;1407,641;'01_03_14_08_7e_00_0a_01_f4_00_bd_00_2b_00_e2_03_65_00_39_ff_53_00_15_7a_99_;0
2024-04-23 19:37:11;0,182;0,919;0,040;0,217;0,900;219,90;50,00;3800,918;1381,138;'01_03_14_08_97_00_09_01_f4_00_b6_00_28_00_d9_03_97_00_39_ff_56_00_15_13_12_;0
2024-04-23 19:38:13;0,181;0,914;0,038;0,216;0,900;219,80;50,00;3800,921;1406,806;'01_03_14_08_96_00_09_01_f4_00_b5_00_26_00_d8_03_92_00_39_ff_59_00_15_77_56_;0
2024-04-23 19:39:14;0,189;0,860;0,043;0,226;1,000;219,70;50,00;3800,924;1438,314;'01_03_14_08_95_00_0a_01_f4_00_bd_00_2b_00_e2_03_5c_00_39_ff_5c_00_15_f2_6a_;0
2024-04-23 19:40:16;0,195;0,887;0,047;0,233;1,000;219,70;50,00;3800,928;1402,586;'01_03_14_08_95_00_0a_01_f4_00_c3_00_2f_00_e9_03_77_00_39_ff_60_00_15_66_da_;0
2024-04-23 19:41:17;0,191;0,869;0,045;0,229;1,000;219,60;50,00;3800,931;1403,235;'01_03_14_08_94_00_0a_01_f4_00_bf_00_2d_00_e5_03_65_00_39_ff_63_00_15_69_63_;0
2024-04-23 19:42:24;0,191;0,868;0,044;0,228;1,000;219,90;50,00;3800,935;1406,282;'01_03_14_08_97_00_0a_01_f4_00_bf_00_2c_00_e4_03_64_00_39_ff_67_00_15_75_4a_;0
2024-04-23 19:43:26;0,222;0,840;0,049;0,266;1,200;220,10;50,00;3800,938;1423,407;'01_03_14_08_99_00_0c_01_f4_00_de_00_31_01_0a_03_48_00_39_ff_6a_00_15_b8_2f_;0
2024-04-23 19:44:27;0,215;0,886;0,045;0,257;1,100;220,40;50,00;3800,942;1400,249;'01_03_14_08_9c_00_0b_01_f4_00_d7_00_2d_01_01_03_76_00_39_ff_6e_00_15_5d_b9_;0
2024-04-23 19:45:34;0,211;0,871;0,042;0,254;1,100;220,10;50,00;3800,946;1397,107;'01_03_14_08_99_00_0b_01_f4_00_d3_00_2a_00_fe_03_67_00_39_ff_72_00_15_51_73_;0
2024-04-23 19:46:35;0,213;0,875;0,044;0,255;1,100;221,10;50,00;3800,950;1381,041;'01_03_14_08_a3_00_0b_01_f4_00_d5_00_2c_00_ff_03_6b_00_39_ff_76_00_15_12_b1_;0
2024-04-23 19:47:37;0,235;0,888;0,058;0,280;1,200;220,50;50,00;3800,953;1389,736;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_3a_01_18_03_78_00_39_ff_79_00_15_34_a8_;0
2024-04-23 19:48:39;0,223;0,838;0,049;0,268;1,200;221,50;50,00;3800,957;1436,455;'01_03_14_08_a7_00_0c_01_f4_00_df_00_31_01_0c_03_46_00_39_ff_7d_00_15_eb_27_;0
2024-04-23 19:49:46;0,222;0,836;0,048;0,266;1,200;221,20;50,00;3800,961;1401,166;'01_03_14_08_a4_00_0c_01_f4_00_de_00_30_01_0a_03_44_00_39_ff_81_00_15_61_4e_;0
2024-04-23 19:50:48;0,225;0,848;0,049;0,270;1,200;220,90;50,00;3800,966;1387,393;'01_03_14_08_a1_00_0c_01_f4_00_e1_00_31_01_0e_03_50_00_39_ff_86_00_15_2b_81_;0
2024-04-23 19:51:49;0,222;0,837;0,048;0,267;1,200;220,80;50,00;3800,969;1379,564;'01_03_14_08_a0_00_0c_01_f4_00_de_00_30_01_0b_03_45_00_39_ff_89_00_15_0c_ec_;0
2024-04-23 19:52:51;0,222;0,842;0,048;0,266;1,200;219,70;49,90;3800,973;1407,863;'01_03_14_08_95_00_0c_01_f3_00_de_00_30_01_0a_03_4a_00_39_ff_8d_00_15_7b_77_;0
2024-04-23 19:53:52;0,222;0,840;0,048;0,266;1,200;220,10;50,00;3800,977;1428,770;'01_03_14_08_99_00_0c_01_f4_00_de_00_30_01_0a_03_48_00_39_ff_91_00_15_cd_22_;0
2024-04-23 19:54:54;0,221;0,842;0,047;0,264;1,200;218,70;50,00;3800,981;1403,439;'01_03_14_08_8b_00_0c_01_f4_00_dd_00_2f_01_08_03_4a_00_39_ff_95_00_15_6a_2f_;0
2024-04-23 19:56:00;0,236;0,897;0,057;0,280;1,200;219,20;50,00;3800,985;1406,719;'01_03_14_08_90_00_0c_01_f4_00_ec_00_39_01_18_03_81_00_39_ff_99_00_15_76_ff_;0
2024-04-23 19:57:02;0,243;0,851;0,063;0,288;1,300;219,60;50,00;3800,989;1401,413;'01_03_14_08_94_00_0d_01_f4_00_f3_00_3f_01_20_03_53_00_39_ff_9d_00_15_62_45_;0
2024-04-23 19:58:03;0,245;0,857;0,063;0,290;1,300;219,80;50,00;3800,993;1401,175;'01_03_14_08_96_00_0d_01_f4_00_f5_00_3f_01_22_03_59_00_39_ff_a1_00_15_61_57_;0
2024-04-23 19:59:05;0,226;0,855;0,051;0,270;1,200;220,10;50,00;3800,997;1380,245;'01_03_14_08_99_00_0c_01_f4_00_e2_00_33_01_0e_03_57_00_39_ff_a5_00_15_0f_95_;0
2024-04-23 20:00:06;0,223;0,844;0,050;0,267;1,200;220,10;50,00;3801,001;1379,718;'01_03_14_08_99_00_0c_01_f4_00_df_00_32_01_0b_03_4c_00_39_ff_a9_00_15_0d_86_;0
2024-04-23 20:01:14;0,236;0,900;0,058;0,280;1,200;218,40;50,00;3801,005;1395,671;'01_03_14_08_88_00_0c_01_f4_00_ec_00_3a_01_18_03_84_00_39_ff_ad_00_15_4b_d7_;0
2024-04-23 20:02:15;0,236;0,898;0,058;0,281;1,200;219,00;50,00;3801,010;1415,433;'01_03_14_08_8e_00_0c_01_f4_00_ec_00_3a_01_19_03_82_00_39_ff_b2_00_15_99_09_;0
2024-04-23 20:03:16;0,224;0,851;0,050;0,268;1,200;219,10;50,00;3801,014;1436,933;'01_03_14_08_8f_00_0c_01_f4_00_e0_00_32_01_0c_03_53_00_39_ff_b6_00_15_ed_05_;0
2024-04-23 20:04:17;0,233;0,886;0,056;0,277;1,200;219,00;50,00;3801,018;1441,721;'01_03_14_08_8e_00_0c_01_f4_00_e9_00_38_01_15_03_76_00_39_ff_ba_00_15_ff_b9_;0
2024-04-23 20:05:19;0,234;0,883;0,056;0,279;1,200;220,60;50,00;3801,022;1389,336;'01_03_14_08_9e_00_0c_01_f4_00_ea_00_38_01_17_03_73_00_39_ff_be_00_15_33_18_;0
2024-04-23 20:06:21;0,236;0,891;0,058;0,280;1,200;220,60;50,00;3801,026;1390,734;'01_03_14_08_9e_00_0c_01_f4_00_ec_00_3a_01_18_03_7b_00_39_ff_c2_00_15_38_8e_;0
2024-04-23 20:07:27;0,249;0,867;0,066;0,295;1,300;220,70;50,00;3801,030;1387,239;'01_03_14_08_9f_00_0d_01_f4_00_f9_00_42_01_27_03_63_00_39_ff_c6_00_15_2a_e7_;0
2024-04-23 20:08:28;0,224;0,846;0,050;0,267;1,200;220,60;50,00;3801,034;1392,339;'01_03_14_08_9e_00_0c_01_f4_00_e0_00_32_01_0b_03_4e_00_39_ff_ca_00_15_3e_d3_;0
2024-04-23 20:09:30;0,221;0,911;0,048;0,263;1,100;220,30;49,90;3801,038;1415,716;'01_03_14_08_9b_00_0b_01_f3_00_dd_00_30_01_07_03_8f_00_39_ff_ce_00_15_9a_24_;0
2024-04-23 20:10:32;0,239;0,909;0,060;0,284;1,200;218,90;49,90;3801,042;1392,970;'01_03_14_08_8d_00_0c_01_f3_00_ef_00_3c_01_1c_03_8d_00_39_ff_d2_00_15_41_4a_;0
2024-04-23 20:11:33;0,238;0,905;0,059;0,282;1,200;219,10;50,00;3801,046;1394,852;'01_03_14_08_8f_00_0c_01_f4_00_ee_00_3b_01_1a_03_89_00_39_ff_d6_00_15_48_a4_;0
2024-04-23 20:12:40;0,236;0,894;0,058;0,280;1,200;219,90;50,00;3801,051;1401,812;'01_03_14_08_97_00_0c_01_f4_00_ec_00_3a_01_18_03_7e_00_39_ff_db_00_15_63_d4_;0
2024-04-23 20:13:42;0,236;0,892;0,058;0,280;1,200;220,40;50,00;3801,055;1419,248;'01_03_14_08_9c_00_0c_01_f4_00_ec_00_3a_01_18_03_7c_00_39_ff_df_00_15_a7_f0_;0
2024-04-23 20:14:43;0,234;0,882;0,058;0,279;1,200;221,00;50,00;3801,059;1435,111;'01_03_14_08_a2_00_0c_01_f4_00_ea_00_3a_01_17_03_72_00_39_ff_e3_00_15_e5_e7_;0
2024-04-23 20:15:51;0,234;0,883;0,057;0,278;1,200;220,70;50,00;3801,063;1431,451;'01_03_14_08_9f_00_0c_01_f4_00_ea_00_39_01_16_03_73_00_39_ff_e7_00_15_d7_9b_;0
2024-04-23 20:16:52;0,234;0,885;0,056;0,278;1,200;220,10;50,00;3801,067;1441,260;'01_03_14_08_99_00_0c_01_f4_00_ea_00_38_01_16_03_75_00_39_ff_eb_00_15_fd_ec_;0
2024-04-23 20:17:53;0,234;0,886;0,057;0,278;1,200;220,00;50,00;3801,071;1422,893;'01_03_14_08_98_00_0c_01_f4_00_ea_00_39_01_16_03_76_00_39_ff_ef_00_15_b6_2d_;0
2024-04-23 20:18:55;0,244;0,851;0,063;0,288;1,300;220,30;50,00;3801,075;1400,778;'01_03_14_08_9b_00_0d_01_f4_00_f4_00_3f_01_20_03_53_00_39_ff_f3_00_15_5f_ca_;0
2024-04-23 20:19:56;0,221;0,837;0,047;0,264;1,200;220,00;50,00;3801,079;1422,454;'01_03_14_08_98_00_0c_01_f4_00_dd_00_2f_01_08_03_45_00_39_ff_f7_00_15_b4_76_;0
2024-04-23 20:20:58;0,217;0,899;0,043;0,259;1,100;219,40;50,00;3801,083;1413,909;'01_03_14_08_92_00_0b_01_f4_00_d9_00_2b_01_03_03_83_00_39_ff_fb_00_15_93_15_;0
2024-04-23 20:21:59;0,219;0,907;0,046;0,262;1,100;219,50;50,00;3801,086;1384,182;'01_03_14_08_93_00_0b_01_f4_00_db_00_2e_01_06_03_8b_00_39_ff_fe_00_15_1e_f6_;0
2024-04-23 20:23:05;0,233;0,882;0,055;0,277;1,200;220,00;50,00;3801,090;1389,079;'01_03_14_08_98_00_0c_01_f4_00_e9_00_37_01_15_03_72_00_3a_00_02_00_15_32_17_;0
2024-04-23 20:24:07;0,225;0,854;0,049;0,269;1,200;219,50;50,00;3801,095;1395,697;'01_03_14_08_93_00_0c_01_f4_00_e1_00_31_01_0d_03_56_00_3a_00_07_00_15_4b_f1_;0
2024-04-23 20:25:08;0,224;0,853;0,049;0,267;1,200;218,70;50,00;3801,098;1435,313;'01_03_14_08_8b_00_0c_01_f4_00_e0_00_31_01_0b_03_55_00_3a_00_0a_00_15_e6_b1_;0
2024-04-23 20:26:10;0,224;0,851;0,048;0,267;1,200;219,30;50,00;3801,102;1415,830;'01_03_14_08_91_00_0c_01_f4_00_e0_00_30_01_0b_03_53_00_3a_00_0e_00_15_9a_96_;0
2024-04-23 20:27:17;0,226;0,850;0,051;0,269;1,200;221,50;50,00;3801,106;1421,242;'01_03_14_08_a7_00_0c_01_f4_00_e2_00_33_01_0d_03_52_00_3a_00_12_00_15_af_ba_;0
2024-04-23 20:28:19;0,227;0,854;0,052;0,271;1,200;221,30;50,00;3801,111;1409,622;'01_03_14_08_a5_00_0c_01_f4_00_e3_00_34_01_0f_03_56_00_3a_00_17_00_15_82_56_;0
2024-04-23 20:29:20;0,227;0,857;0,052;0,271;1,200;220,60;49,90;3801,114;1393,334;'01_03_14_08_9e_00_0c_01_f3_00_e3_00_34_01_0f_03_59_00_3a_00_1a_00_15_42_b6_;0
2024-04-23 20:30:21;0,238;0,906;0,060;0,282;1,200;218,90;50,00;3801,118;1437,058;'01_03_14_08_8d_00_0c_01_f4_00_ee_00_3c_01_1a_03_8a_00_3a_00_1e_00_15_ed_82_;0
2024-04-23 20:31:23;0,231;0,882;0,054;0,274;1,200;218,10;50,00;3801,122;1437,169;'01_03_14_08_85_00_0c_01_f4_00_e7_00_36_01_12_03_72_00_3a_00_22_00_15_ed_f1_;0
2024-04-23 20:32:29;0,227;0,861;0,052;0,271;1,200;219,60;50,00;3801,126;1383,329;'01_03_14_08_94_00_0c_01_f4_00_e3_00_34_01_0f_03_5d_00_3a_00_26_00_15_1b_a1_;0
2024-04-23 20:33:32;0,225;0,852;0,051;0,269;1,200;219,90;50,00;3801,131;1397,616;'01_03_14_08_97_00_0c_01_f4_00_e1_00_33_01_0d_03_54_00_3a_00_2b_00_15_53_70_;0
2024-04-23 20:35:12;0,226;0,848;0,051;0,270;1,200;221,90;50,00;3801,137;1407,505;'01_03_14_08_ab_00_0c_01_f4_00_e2_00_33_01_0e_03_50_00_3a_00_31_00_15_7a_11_;0
2024-04-23 20:36:14;0,214;0,877;0,043;0,256;1,100;221,70;50,00;3801,141;1401,134;'01_03_14_08_a9_00_0b_01_f4_00_d6_00_2b_01_00_03_6d_00_3a_00_35_00_15_61_2e_;0
2024-04-23 20:37:15;0,213;0,870;0,044;0,256;1,100;222,50;50,00;3801,144;1405,752;'01_03_14_08_b1_00_0b_01_f4_00_d5_00_2c_01_00_03_66_00_3a_00_38_00_15_73_38_;0
2024-04-23 20:38:16;0,226;0,847;0,051;0,270;1,200;222,10;50,00;3801,148;1412,507;'01_03_14_08_ad_00_0c_01_f4_00_e2_00_33_01_0e_03_4f_00_3a_00_3c_00_15_8d_9b_;0
2024-04-23 20:39:18;0,226;0,852;0,051;0,270;1,200;220,80;50,00;3801,152;1427,951;'01_03_14_08_a0_00_0c_01_f4_00_e2_00_33_01_0e_03_54_00_3a_00_40_00_15_c9_ef_;0
2024-04-23 20:40:19;0,227;0,854;0,052;0,270;1,200;221,30;50,00;3801,156;1408,983;'01_03_14_08_a5_00_0c_01_f4_00_e3_00_34_01_0e_03_56_00_3a_00_44_00_15_7f_d7_;0
2024-04-23 20:41:26;0,226;0,854;0,050;0,270;1,200;220,40;50,00;3801,160;1389,380;'01_03_14_08_9c_00_0c_01_f4_00_e2_00_32_01_0e_03_56_00_3a_00_48_00_15_33_44_;0
2024-04-23 20:42:28;0,227;0,852;0,051;0,271;1,200;222,00;49,90;3801,164;1397,422;'01_03_14_08_ac_00_0c_01_f3_00_e3_00_33_01_0f_03_54_00_3a_00_4c_00_15_52_ae_;0
2024-04-23 20:43:29;0,227;0,851;0,052;0,271;1,200;222,20;50,00;3801,168;1425,766;'01_03_14_08_ae_00_0c_01_f4_00_e3_00_34_01_0f_03_53_00_3a_00_50_00_15_c1_66_;0
2024-04-23 20:44:36;0,229;0,859;0,053;0,273;1,200;222,00;50,00;3801,172;1440,837;'01_03_14_08_ac_00_0c_01_f4_00_e5_00_35_01_11_03_5b_00_3a_00_54_00_15_fc_45_;0
2024-04-23 20:45:39;0,238;0,893;0,060;0,284;1,200;221,90;49,90;3801,176;1434,997;'01_03_14_08_ab_00_0c_01_f3_00_ee_00_3c_01_1c_03_7d_00_3a_00_58_00_15_e5_75_;0
2024-04-23 20:46:40;0,227;0,852;0,051;0,271;1,200;222,00;50,00;3801,180;1381,481;'01_03_14_08_ac_00_0c_01_f4_00_e3_00_33_01_0f_03_54_00_3a_00_5c_00_15_14_69_;0
2024-04-23 20:47:42;0,226;0,844;0,051;0,270;1,200;223,10;49,90;3801,184;1402,513;'01_03_14_08_b7_00_0c_01_f3_00_e2_00_33_01_0e_03_4c_00_3a_00_60_00_15_66_91_;0
2024-04-23 20:48:44;0,227;0,853;0,052;0,271;1,200;221,60;50,00;3801,188;1404,448;'01_03_14_08_a8_00_0c_01_f4_00_e3_00_34_01_0f_03_55_00_3a_00_64_00_15_6e_20_;0
2024-04-23 20:49:50;0,228;0,854;0,052;0,273;1,200;222,40;50,00;3801,192;1388,902;'01_03_14_08_b0_00_0c_01_f4_00_e4_00_34_01_11_03_56_00_3a_00_68_00_15_31_66_;0
2024-04-23 20:50:52;0,226;0,856;0,050;0,270;1,200;220,00;50,00;3801,196;1404,351;'01_03_14_08_98_00_0c_01_f4_00_e2_00_32_01_0e_03_58_00_3a_00_6c_00_15_6d_bf_;0
2024-04-23 20:51:53;0,228;0,861;0,052;0,272;1,200;220,50;50,00;3801,200;1418,075;'01_03_14_08_9d_00_0c_01_f4_00_e4_00_34_01_10_03_5d_00_3a_00_70_00_15_a3_5b_;0
2024-04-23 20:52:55;0,227;0,857;0,051;0,271;1,200;220,60;50,00;3801,204;1408,541;'01_03_14_08_9e_00_0c_01_f4_00_e3_00_33_01_0f_03_59_00_3a_00_74_00_15_7e_1d_;0
2024-04-23 20:53:56;0,228;0,860;0,052;0,272;1,200;220,90;50,00;3801,208;1404,428;'01_03_14_08_a1_00_0c_01_f4_00_e4_00_34_01_10_03_5c_00_3a_00_78_00_15_6e_0c_;0
