Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-23 20:54:57;0,228;0,861;0,051;0,272;1,200;220,60;50,00;3801,212;1391,976;'01_03_14_08_9e_00_0c_01_f4_00_e4_00_33_01_10_03_5d_00_3a_00_7c_00_15_3d_68_;0
2024-04-23 20:56:04;0,227;0,852;0,050;0,270;1,200;222,00;50,00;3801,216;1432,831;'01_03_14_08_ac_00_0c_01_f4_00_e3_00_32_01_0e_03_54_00_3a_00_80_00_15_dc_ff_;0
2024-04-23 20:57:06;0,227;0,848;0,051;0,271;1,200;222,90;50,00;3801,220;1428,172;'01_03_14_08_b5_00_0c_01_f4_00_e3_00_33_01_0f_03_50_00_3a_00_84_00_15_ca_cc_;0
2024-04-23 20:58:08;0,228;0,849;0,052;0,272;1,200;223,60;50,00;3801,224;1398,929;'01_03_14_08_bc_00_0c_01_f4_00_e4_00_34_01_10_03_51_00_3a_00_88_00_15_58_91_;0
2024-04-23 20:59:10;0,227;0,850;0,050;0,271;1,200;222,40;50,00;3801,228;1417,470;'01_03_14_08_b0_00_0c_01_f4_00_e3_00_32_01_0f_03_52_00_3a_00_8c_00_15_a0_fe_;0
2024-04-23 21:00:17;0,241;0,903;0,062;0,287;1,200;222,20;49,90;3801,232;1427,359;'01_03_14_08_ae_00_0c_01_f3_00_f1_00_3e_01_1f_03_87_00_3a_00_90_00_15_c7_9f_;0
2024-04-23 21:01:18;0,227;0,850;0,052;0,271;1,200;222,40;49,90;3801,236;1407,347;'01_03_14_08_b0_00_0c_01_f3_00_e3_00_34_01_0f_03_52_00_3a_00_94_00_15_79_73_;0
2024-04-23 21:02:20;0,229;0,856;0,053;0,273;1,200;222,80;49,90;3801,240;1404,634;'01_03_14_08_b4_00_0c_01_f3_00_e5_00_35_01_11_03_58_00_3a_00_98_00_15_6e_da_;0
2024-04-23 21:03:21;0,221;0,901;0,047;0,264;1,100;222,90;49,90;3801,244;1384,939;'01_03_14_08_b5_00_0b_01_f3_00_dd_00_2f_01_08_03_85_00_3a_00_9c_00_15_21_eb_;0
2024-04-23 21:04:23;0,217;0,886;0,046;0,261;1,100;222,60;49,90;3801,248;1426,804;'01_03_14_08_b2_00_0b_01_f3_00_d9_00_2e_01_05_03_76_00_3a_00_a0_00_15_c5_74_;0
2024-04-23 21:05:25;0,218;0,891;0,046;0,261;1,100;222,30;49,90;3801,251;1377,817;'01_03_14_08_af_00_0b_01_f3_00_da_00_2e_01_05_03_7b_00_3a_00_a3_00_15_06_19_;0
2024-04-23 21:06:31;0,218;0,896;0,046;0,260;1,100;221,10;49,90;3801,255;1381,334;'01_03_14_08_a3_00_0b_01_f3_00_da_00_2e_01_04_03_80_00_3a_00_a7_00_15_13_d6_;0
2024-04-23 21:07:33;0,219;0,896;0,046;0,262;1,100;222,00;50,00;3801,259;1431,587;'01_03_14_08_ac_00_0b_01_f4_00_db_00_2e_01_06_03_80_00_3a_00_ab_00_15_d8_23_;0
2024-04-23 21:08:35;0,214;0,880;0,043;0,257;1,100;221,00;50,00;3801,263;1386,421;'01_03_14_08_a2_00_0b_01_f4_00_d6_00_2b_01_01_03_70_00_3a_00_af_00_15_27_b5_;0
2024-04-23 21:09:37;0,238;0,898;0,060;0,284;1,200;220,70;49,90;3801,267;1385,594;'01_03_14_08_9f_00_0c_01_f3_00_ee_00_3c_01_1c_03_82_00_3a_00_b3_00_15_24_7a_;0
2024-04-23 21:10:43;0,232;0,876;0,054;0,277;1,200;220,60;50,00;3801,271;1397,509;'01_03_14_08_9e_00_0c_01_f4_00_e8_00_36_01_15_03_6c_00_3a_00_b7_00_15_53_05_;0
2024-04-23 21:11:45;0,234;0,875;0,056;0,279;1,200;222,70;50,00;3801,275;1403,494;'01_03_14_08_b3_00_0c_01_f4_00_ea_00_38_01_17_03_6b_00_3a_00_bb_00_15_6a_66_;0
2024-04-23 21:12:46;0,246;0,848;0,065;0,292;1,300;223,10;50,00;3801,280;1432,556;'01_03_14_08_b7_00_0d_01_f4_00_f6_00_41_01_24_03_50_00_3a_00_c0_00_15_db_ec_;0
2024-04-23 21:13:48;0,244;0,902;0,063;0,290;1,200;225,20;50,00;3801,284;1389,141;'01_03_14_08_cc_00_0c_01_f4_00_f4_00_3f_01_22_03_86_00_3a_00_c4_00_15_32_55_;0
2024-04-23 21:14:49;0,241;0,895;0,061;0,286;1,200;224,20;50,00;3801,287;1427,215;'01_03_14_08_c2_00_0c_01_f4_00_f1_00_3d_01_1e_03_7f_00_3a_00_c7_00_15_c7_0f_;0
2024-04-23 21:15:49;0,234;0,877;0,057;0,279;1,200;222,10;50,00;3801,291;1419,115;'01_03_14_08_ad_00_0c_01_f4_00_ea_00_39_01_17_03_6d_00_3a_00_cb_00_15_a7_6b_;0
2024-04-23 21:16:51;0,233;0,879;0,055;0,277;1,200;220,80;50,00;3801,295;1426,316;'01_03_14_08_a0_00_0c_01_f4_00_e9_00_37_01_15_03_6f_00_3a_00_cf_00_15_c3_8c_;0
2024-04-23 21:17:57;0,234;0,887;0,057;0,278;1,200;219,60;50,00;3801,299;1376,676;'01_03_14_08_94_00_0c_01_f4_00_ea_00_39_01_16_03_77_00_3a_00_d3_00_15_01_a4_;0
2024-04-23 21:18:58;0,235;0,886;0,057;0,280;1,200;220,90;50,00;3801,304;1420,687;'01_03_14_08_a1_00_0c_01_f4_00_eb_00_39_01_18_03_76_00_3a_00_d8_00_15_ad_8f_;0
2024-04-23 21:20:00;0,235;0,888;0,056;0,279;1,200;220,40;50,00;3801,308;1386,283;'01_03_14_08_9c_00_0c_01_f4_00_eb_00_38_01_17_03_78_00_3a_00_dc_00_15_27_2b_;0
2024-04-23 21:21:02;0,235;0,879;0,057;0,279;1,200;222,60;50,00;3801,312;1402,356;'01_03_14_08_b2_00_0c_01_f4_00_eb_00_39_01_17_03_6f_00_3a_00_e0_00_15_65_f4_;0
2024-04-23 21:22:03;0,234;0,877;0,056;0,278;1,200;222,30;50,00;3801,316;1435,254;'01_03_14_08_af_00_0c_01_f4_00_ea_00_38_01_16_03_6d_00_3a_00_e4_00_15_e6_76_;0
2024-04-23 21:23:05;0,234;0,873;0,057;0,278;1,200;223,20;50,00;3801,320;1382,142;'01_03_14_08_b8_00_0c_01_f4_00_ea_00_39_01_16_03_69_00_3a_00_e8_00_15_16_fe_;0
2024-04-23 21:24:11;0,235;0,888;0,057;0,280;1,200;220,50;50,00;3801,324;1400,788;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_39_01_18_03_78_00_3a_00_ec_00_15_5f_d4_;0
2024-04-23 21:25:12;0,234;0,880;0,057;0,279;1,200;221,40;50,00;3801,328;1424,770;'01_03_14_08_a6_00_0c_01_f4_00_ea_00_39_01_17_03_70_00_3a_00_f0_00_15_bd_82_;0
2024-04-23 21:26:14;0,237;0,887;0,059;0,282;1,200;222,60;50,00;3801,332;1435,423;'01_03_14_08_b2_00_0c_01_f4_00_ed_00_3b_01_1a_03_77_00_3a_00_f4_00_15_e7_1f_;0
2024-04-23 21:27:15;0,245;0,850;0,065;0,291;1,300;221,50;50,00;3801,336;1416,913;'01_03_14_08_a7_00_0d_01_f4_00_f5_00_41_01_23_03_52_00_3a_00_f8_00_15_9e_d1_;0
2024-04-23 21:28:16;0,236;0,885;0,059;0,282;1,200;222,00;50,00;3801,340;1436,086;'01_03_14_08_ac_00_0c_01_f4_00_ec_00_3b_01_1a_03_75_00_3a_00_fc_00_15_e9_b6_;0
2024-04-23 21:29:23;0,247;0,851;0,053;0,290;1,300;223,10;50,00;3801,344;1409,020;'01_03_14_08_b7_00_0d_01_f4_00_f7_00_35_01_22_03_53_00_3a_01_00_00_15_7f_fc_;0
2024-04-23 21:30:24;0,252;0,865;0,058;0,297;1,300;223,90;50,00;3801,349;1427,440;'01_03_14_08_bf_00_0d_01_f4_00_fc_00_3a_01_29_03_61_00_3a_01_05_00_15_c7_f0_;0
2024-04-23 21:31:26;0,231;0,862;0,044;0,274;1,200;223,10;50,00;3801,353;1389,155;'01_03_14_08_b7_00_0c_01_f4_00_e7_00_2c_01_12_03_5e_00_3a_01_09_00_15_32_63_;0
2024-04-23 21:32:27;0,229;0,853;0,042;0,272;1,200;223,50;50,00;3801,357;1432,217;'01_03_14_08_bb_00_0c_01_f4_00_e5_00_2a_01_10_03_55_00_3a_01_0d_00_15_da_99_;0
2024-04-23 21:33:34;0,230;0,855;0,044;0,273;1,200;224,00;50,00;3801,361;1430,186;'01_03_14_08_c0_00_0c_01_f4_00_e6_00_2c_01_11_03_57_00_3a_01_11_00_15_d2_aa_;0
2024-04-23 21:35:14;0,257;0,882;0,062;0,303;1,300;224,10;50,00;3801,368;1386,744;'01_03_14_08_c1_00_0d_01_f4_01_01_00_3e_01_2f_03_72_00_3a_01_18_00_15_28_f8_;0
2024-04-23 21:36:16;0,246;0,913;0,054;0,291;1,200;224,30;50,00;3801,372;1419,208;'01_03_14_08_c3_00_0c_01_f4_00_f6_00_36_01_23_03_91_00_3a_01_1c_00_15_a7_c8_;0
2024-04-23 21:37:20;0,248;0,849;0,057;0,292;1,300;224,60;50,00;3801,376;1391,166;'01_03_14_08_c6_00_0d_01_f4_00_f8_00_39_01_24_03_51_00_3a_01_20_00_15_3a_3e_;0
2024-04-23 21:38:19;0,259;0,892;0,064;0,303;1,300;223,30;50,00;3801,381;1406,773;'01_03_14_08_b9_00_0d_01_f4_01_03_00_40_01_2f_03_7c_00_3a_01_25_00_15_77_35_;0
2024-04-23 21:39:21;0,240;0,898;0,049;0,283;1,200;222,70;50,00;3801,385;1437,631;'01_03_14_08_b3_00_0c_01_f4_00_f0_00_31_01_1b_03_82_00_3a_01_29_00_15_ef_bf_;0
2024-04-23 21:40:27;0,233;0,866;0,046;0,275;1,200;224,10;50,00;3801,389;1395,854;'01_03_14_08_c1_00_0c_01_f4_00_e9_00_2e_01_13_03_62_00_3a_01_2d_00_15_4c_8e_;0
2024-04-23 21:41:28;0,237;0,888;0,048;0,281;1,200;222,40;50,00;3801,393;1393,074;'01_03_14_08_b0_00_0c_01_f4_00_ed_00_30_01_19_03_78_00_3a_01_31_00_15_41_b2_;0
2024-04-23 21:42:29;0,251;0,867;0,057;0,294;1,300;222,60;50,00;3801,397;1412,961;'01_03_14_08_b2_00_0d_01_f4_00_fb_00_39_01_26_03_63_00_3a_01_35_00_15_8f_61_;0
2024-04-23 21:43:31;0,241;0,903;0,052;0,285;1,200;222,40;50,00;3801,402;1390,547;'01_03_14_08_b0_00_0c_01_f4_00_f1_00_34_01_1d_03_87_00_3a_01_3a_00_15_37_d3_;0
2024-04-23 21:44:32;0,248;0,856;0,056;0,292;1,300;222,70;50,00;3801,406;1397,187;'01_03_14_08_b3_00_0d_01_f4_00_f8_00_38_01_24_03_58_00_3a_01_3e_00_15_51_c3_;0
2024-04-23 21:45:33;0,236;0,891;0,048;0,279;1,200;220,70;50,00;3801,410;1380,698;'01_03_14_08_9f_00_0c_01_f4_00_ec_00_30_01_17_03_7b_00_3a_01_42_00_15_11_5a_;0
2024-04-23 21:46:40;0,235;0,888;0,047;0,278;1,200;220,40;50,00;3801,414;1394,140;'01_03_14_08_9c_00_0c_01_f4_00_eb_00_2f_01_16_03_78_00_3a_01_46_00_15_45_dc_;0
2024-04-23 21:47:41;0,244;0,918;0,053;0,287;1,200;221,40;50,00;3801,418;1403,611;'01_03_14_08_a6_00_0c_01_f4_00_f4_00_35_01_1f_03_96_00_3a_01_4a_00_15_6a_db_;0
2024-04-23 21:48:43;0,242;0,907;0,050;0,285;1,200;222,30;50,00;3801,423;1401,492;'01_03_14_08_af_00_0c_01_f4_00_f2_00_32_01_1d_03_8b_00_3a_01_4f_00_15_62_94_;0
2024-04-23 21:49:44;0,238;0,891;0,047;0,281;1,200;222,40;50,00;3801,427;1421,947;'01_03_14_08_b0_00_0c_01_f4_00_ee_00_2f_01_19_03_7b_00_3a_01_53_00_15_b2_7b_;0
2024-04-23 21:50:45;0,239;0,893;0,049;0,282;1,200;222,80;50,00;3801,431;1381,075;'01_03_14_08_b4_00_0c_01_f4_00_ef_00_31_01_1a_03_7d_00_3a_01_57_00_15_12_d3_;0
2024-04-23 21:51:46;0,236;0,884;0,047;0,279;1,200;222,40;50,00;3801,435;1410,971;'01_03_14_08_b0_00_0c_01_f4_00_ec_00_2f_01_17_03_74_00_3a_01_5b_00_15_87_9b_;0
2024-04-23 21:52:48;0,244;0,908;0,052;0,288;1,200;223,80;50,00;3801,439;1439,601;'01_03_14_08_be_00_0c_01_f4_00_f4_00_34_01_20_03_8c_00_3a_01_5f_00_15_f7_71_;0
2024-04-23 21:53:54;0,237;0,884;0,047;0,280;1,200;223,30;50,00;3801,443;1415,866;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_2f_01_18_03_74_00_3a_01_63_00_15_9a_ba_;0
2024-04-23 21:54:56;0,237;0,885;0,046;0,280;1,200;223,10;50,00;3801,448;1414,573;'01_03_14_08_b7_00_0c_01_f4_00_ed_00_2e_01_18_03_75_00_3a_01_68_00_15_95_ad_;0
2024-04-23 21:55:58;0,237;0,884;0,046;0,280;1,200;223,30;50,00;3801,452;1420,869;'01_03_14_08_b9_00_0c_01_f4_00_ed_00_2e_01_18_03_74_00_3a_01_6c_00_15_ae_45_;0
2024-04-23 21:56:59;0,229;0,852;0,042;0,271;1,200;223,80;50,00;3801,456;1383,101;'01_03_14_08_be_00_0c_01_f4_00_e5_00_2a_01_0f_03_54_00_3a_01_70_00_15_1a_bd_;0
2024-04-23 21:58:06;0,238;0,888;0,047;0,281;1,200;223,20;50,00;3801,460;1430,289;'01_03_14_08_b8_00_0c_01_f4_00_ee_00_2f_01_19_03_78_00_3a_01_74_00_15_d3_11_;0
2024-04-23 21:59:08;0,237;0,878;0,047;0,279;1,200;224,70;50,00;3801,464;1384,622;'01_03_14_08_c7_00_0c_01_f4_00_ed_00_2f_01_17_03_6e_00_3a_01_78_00_15_20_ae_;0
2024-04-23 22:00:10;0,244;0,904;0,052;0,288;1,200;224,70;50,00;3801,468;1426,989;'01_03_14_08_c7_00_0c_01_f4_00_f4_00_34_01_20_03_88_00_3a_01_7c_00_15_c6_2d_;0
2024-04-23 22:01:10;0,237;0,882;0,047;0,279;1,200;223,90;49,90;3801,472;1409,846;'01_03_14_08_bf_00_0c_01_f3_00_ed_00_2f_01_17_03_72_00_3a_01_80_00_15_83_36_;0
2024-04-23 22:02:12;0,236;0,880;0,047;0,279;1,200;223,40;49,90;3801,476;1388,410;'01_03_14_08_ba_00_0c_01_f3_00_ec_00_2f_01_17_03_70_00_3a_01_84_00_15_2f_7a_;0
2024-04-23 22:03:18;0,237;0,884;0,047;0,280;1,200;223,20;49,90;3801,481;1425,840;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_2f_01_18_03_74_00_3a_01_89_00_15_c1_b0_;0
2024-04-23 22:04:20;0,253;0,868;0,059;0,298;1,300;224,00;49,90;3801,485;1395,339;'01_03_14_08_c0_00_0d_01_f3_00_fd_00_3b_01_2a_03_64_00_3a_01_8d_00_15_4a_8b_;0
2024-04-23 22:05:22;0,243;0,901;0,052;0,287;1,200;224,60;49,90;3801,489;1437,328;'01_03_14_08_c6_00_0c_01_f3_00_f3_00_34_01_1f_03_85_00_3a_01_91_00_15_ee_90_;0
2024-04-23 22:06:23;0,237;0,882;0,048;0,280;1,200;223,80;49,90;3801,493;1411,626;'01_03_14_08_be_00_0c_01_f3_00_ed_00_30_01_18_03_72_00_3a_01_95_00_15_8a_2a_;0
2024-04-23 22:07:24;0,237;0,883;0,048;0,280;1,200;223,50;49,90;3801,497;1414,693;'01_03_14_08_bb_00_0c_01_f3_00_ed_00_30_01_18_03_73_00_3a_01_99_00_15_96_25_;0
2024-04-23 22:08:30;0,237;0,884;0,048;0,280;1,200;223,20;49,90;3801,501;1434,976;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_30_01_18_03_74_00_3a_01_9d_00_15_e5_60_;0
2024-04-23 22:09:32;0,237;0,882;0,048;0,280;1,200;223,90;49,90;3801,506;1377,816;'01_03_14_08_bf_00_0c_01_f3_00_ed_00_30_01_18_03_72_00_3a_01_a2_00_15_06_18_;0
2024-04-23 22:10:34;0,236;0,881;0,047;0,279;1,200;223,20;50,00;3801,510;1417,482;'01_03_14_08_b8_00_0c_01_f4_00_ec_00_2f_01_17_03_71_00_3a_01_a6_00_15_a1_0a_;0
2024-04-23 22:11:36;0,236;0,877;0,047;0,279;1,200;224,10;50,00;3801,514;1391,006;'01_03_14_08_c1_00_0c_01_f4_00_ec_00_2f_01_17_03_6d_00_3a_01_aa_00_15_39_9e_;0
2024-04-23 22:12:44;0,230;0,855;0,044;0,273;1,200;224,10;49,90;3801,518;1415,600;'01_03_14_08_c1_00_0c_01_f3_00_e6_00_2c_01_11_03_57_00_3a_01_ae_00_15_99_b0_;0
2024-04-23 22:13:45;0,236;0,880;0,047;0,280;1,200;223,40;49,90;3801,522;1412,740;'01_03_14_08_ba_00_0c_01_f3_00_ec_00_2f_01_18_03_70_00_3a_01_b2_00_15_8e_84_;0
2024-04-23 22:14:47;0,250;0,863;0,057;0,294;1,300;222,80;50,00;3801,526;1378,435;'01_03_14_08_b4_00_0d_01_f4_00_fa_00_39_01_26_03_5f_00_3a_01_b6_00_15_08_83_;0
2024-04-23 22:15:48;0,236;0,879;0,047;0,279;1,200;223,60;49,90;3801,530;1386,751;'01_03_14_08_bc_00_0c_01_f3_00_ec_00_2f_01_17_03_6f_00_3a_01_ba_00_15_28_ff_;0
2024-04-23 22:16:54;0,237;0,884;0,047;0,280;1,200;223,20;49,90;3801,534;1405,054;'01_03_14_08_b8_00_0c_01_f3_00_ed_00_2f_01_18_03_74_00_3a_01_be_00_15_70_7e_;0
2024-04-23 22:17:56;0,230;0,856;0,044;0,273;1,200;223,70;49,90;3801,539;1425,143;'01_03_14_08_bd_00_0c_01_f3_00_e6_00_2c_01_11_03_58_00_3a_01_c3_00_15_be_f7_;0
2024-04-23 22:18:58;0,239;0,889;0,048;0,282;1,200;223,90;49,90;3801,543;1422,053;'01_03_14_08_bf_00_0c_01_f3_00_ef_00_30_01_1a_03_79_00_3a_01_c7_00_15_b2_e5_;0
2024-04-23 22:20:00;0,239;0,886;0,049;0,283;1,200;224,60;50,00;3801,547;1394,398;'01_03_14_08_c6_00_0c_01_f4_00_ef_00_31_01_1b_03_76_00_3a_01_cb_00_15_46_de_;0
2024-04-23 22:21:00;0,246;0,911;0,054;0,290;1,200;224,80;50,00;3801,551;1377,157;'01_03_14_08_c8_00_0c_01_f4_00_f6_00_36_01_22_03_8f_00_3a_01_cf_00_15_03_85_;0
2024-04-23 22:22:07;0,261;0,893;0,066;0,306;1,300;224,70;50,00;3801,556;1413,386;'01_03_14_08_c7_00_0d_01_f4_01_05_00_42_01_32_03_7d_00_3a_01_d4_00_15_91_0a_;0
2024-04-23 22:23:09;0,256;0,878;0,061;0,301;1,300;224,10;50,00;3801,560;1434,016;'01_03_14_08_c1_00_0d_01_f4_01_00_00_3d_01_2d_03_6e_00_3a_01_d8_00_15_e1_a0_;0
2024-04-23 22:24:10;0,253;0,869;0,059;0,297;1,300;223,80;50,00;3801,565;1390,986;'01_03_14_08_be_00_0d_01_f4_00_fd_00_3b_01_29_03_65_00_3a_01_dd_00_15_39_8a_;0
2024-04-23 22:25:12;0,250;0,861;0,057;0,293;1,300;223,10;50,00;3801,569;1428,007;'01_03_14_08_b7_00_0d_01_f4_00_fa_00_39_01_25_03_5d_00_3a_01_e1_00_15_ca_27_;0
2024-04-23 22:26:14;0,249;0,854;0,056;0,293;1,300;224,20;50,00;3801,573;1418,782;'01_03_14_08_c2_00_0d_01_f4_00_f9_00_38_01_25_03_56_00_3a_01_e5_00_15_a6_1e_;0
2024-04-23 22:27:19;0,248;0,846;0,055;0,293;1,300;225,30;50,00;3801,578;1403,804;'01_03_14_08_cd_00_0d_01_f4_00_f8_00_37_01_25_03_4e_00_3a_01_ea_00_15_6b_9c_;0
2024-04-23 22:28:21;0,248;0,845;0,054;0,293;1,300;225,60;50,00;3801,582;1439,695;'01_03_14_08_d0_00_0d_01_f4_00_f8_00_36_01_25_03_4d_00_3a_01_ee_00_15_f7_cf_;0
2024-04-23 22:29:22;0,249;0,849;0,054;0,294;1,300;225,50;50,00;3801,586;1404,527;'01_03_14_08_cf_00_0d_01_f4_00_f9_00_36_01_26_03_51_00_3a_01_f2_00_15_6e_6f_;0
2024-04-23 22:30:24;0,249;0,850;0,056;0,294;1,300;225,20;49,90;3801,591;1407,680;'01_03_14_08_cc_00_0d_01_f3_00_f9_00_38_01_26_03_52_00_3a_01_f7_00_15_7a_c0_;0
2024-04-23 22:31:25;0,247;0,915;0,055;0,291;1,200;224,90;50,00;3801,595;1419,675;'01_03_14_08_c9_00_0c_01_f4_00_f7_00_37_01_23_03_93_00_3a_01_fb_00_15_a9_9b_;0
2024-04-23 22:32:27;0,250;0,855;0,057;0,294;1,300;224,90;50,00;3801,599;1385,715;'01_03_14_08_c9_00_0d_01_f4_00_fa_00_39_01_26_03_57_00_3a_01_ff_00_15_24_f3_;0
2024-04-23 22:33:33;0,248;0,846;0,055;0,293;1,300;225,30;49,90;3801,604;1395,951;'01_03_14_08_cd_00_0d_01_f3_00_f8_00_37_01_25_03_4e_00_3a_02_04_00_15_4c_ef_;0
2024-04-23 22:35:17;0,245;0,907;0,053;0,289;1,200;224,90;50,00;3801,611;1385,591;'01_03_14_08_c9_00_0c_01_f4_00_f5_00_35_01_21_03_8b_00_3a_02_0b_00_15_24_77_;0
2024-04-23 22:36:19;0,248;0,849;0,055;0,292;1,300;224,60;50,00;3801,615;1392,475;'01_03_14_08_c6_00_0d_01_f4_00_f8_00_37_01_24_03_51_00_3a_02_0f_00_15_3f_5b_;0
2024-04-23 22:37:20;0,251;0,856;0,057;0,295;1,300;225,50;50,00;3801,619;1416,667;'01_03_14_08_cf_00_0d_01_f4_00_fb_00_39_01_27_03_58_00_3a_02_13_00_15_9d_db_;0
2024-04-23 22:38:21;0,257;0,878;0,063;0,302;1,300;225,10;50,00;3801,624;1402,824;'01_03_14_08_cb_00_0d_01_f4_01_01_00_3f_01_2e_03_6e_00_3a_02_18_00_15_67_c8_;0
2024-04-23 22:39:23;0,234;0,865;0,046;0,278;1,200;225,30;50,00;3801,628;1378,247;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_2e_01_16_03_61_00_3a_02_1c_00_15_07_c7_;0
2024-04-23 22:40:24;0,229;0,848;0,043;0,273;1,200;224,80;50,00;3801,632;1378,359;'01_03_14_08_c8_00_0c_01_f4_00_e5_00_2b_01_11_03_50_00_3a_02_20_00_15_08_37_;0
2024-04-23 22:41:30;0,230;0,850;0,043;0,274;1,200;225,40;50,00;3801,636;1438,605;'01_03_14_08_ce_00_0c_01_f4_00_e6_00_2b_01_12_03_52_00_3a_02_24_00_15_f3_8d_;0
2024-04-23 22:42:31;0,229;0,846;0,043;0,273;1,200;225,40;50,00;3801,640;1441,660;'01_03_14_08_ce_00_0c_01_f4_00_e5_00_2b_01_11_03_4e_00_3a_02_28_00_15_ff_7c_;0
2024-04-23 22:43:33;0,231;0,857;0,043;0,274;1,200;224,60;50,00;3801,644;1386,607;'01_03_14_08_c6_00_0c_01_f4_00_e7_00_2b_01_12_03_59_00_3a_02_2c_00_15_28_6f_;0
2024-04-23 22:44:34;0,228;0,845;0,042;0,271;1,200;224,80;50,00;3801,648;1393,454;'01_03_14_08_c8_00_0c_01_f4_00_e4_00_2a_01_0f_03_4d_00_3a_02_30_00_15_43_2e_;0
2024-04-23 22:45:36;0,227;0,843;0,042;0,270;1,200;224,30;50,00;3801,652;1426,461;'01_03_14_08_c3_00_0c_01_f4_00_e3_00_2a_01_0e_03_4b_00_3a_02_34_00_15_c4_1d_;0
2024-04-23 22:46:42;0,226;0,840;0,041;0,269;1,200;224,20;50,00;3801,656;1381,335;'01_03_14_08_c2_00_0c_01_f4_00_e2_00_29_01_0d_03_48_00_3a_02_38_00_15_13_d7_;0
2024-04-23 22:47:44;0,226;0,912;0,042;0,269;1,100;225,20;50,00;3801,660;1432,967;'01_03_14_08_cc_00_0b_01_f4_00_e2_00_2a_01_0d_03_90_00_3a_02_3c_00_15_dd_87_;0
2024-04-23 22:48:45;0,227;0,913;0,043;0,270;1,100;225,80;50,00;3801,664;1421,368;'01_03_14_08_d2_00_0b_01_f4_00_e3_00_2b_01_0e_03_91_00_3a_02_40_00_15_b0_38_;0
2024-04-23 22:49:50;0,235;0,864;0,046;0,279;1,200;226,60;50,00;3801,668;1435,762;'01_03_14_08_da_00_0c_01_f4_00_eb_00_2e_01_17_03_60_00_3a_02_44_00_15_e8_72_;0
2024-04-23 22:50:54;0,245;0,902;0,053;0,290;1,200;226,30;50,00;3801,672;1422,265;'01_03_14_08_d7_00_0c_01_f4_00_f5_00_35_01_22_03_86_00_3a_02_48_00_15_b3_b9_;0
2024-04-23 22:51:55;0,242;0,891;0,051;0,287;1,200;226,20;50,00;3801,676;1440,277;'01_03_14_08_d6_00_0c_01_f4_00_f2_00_33_01_1f_03_7b_00_3a_02_4c_00_15_fa_15_;0
2024-04-23 22:52:56;0,248;0,914;0,055;0,293;1,200;225,90;50,00;3801,681;1440,138;'01_03_14_08_d3_00_0c_01_f4_00_f8_00_37_01_25_03_92_00_3a_02_51_00_15_f9_8a_;0
2024-04-23 22:53:58;0,245;0,905;0,054;0,290;1,200;225,50;50,00;3801,685;1439,065;'01_03_14_08_cf_00_0c_01_f4_00_f5_00_36_01_22_03_89_00_3a_02_55_00_15_f5_59_;0
2024-04-23 22:55:00;0,247;0,913;0,055;0,292;1,200;225,40;50,00;3801,689;1423,545;'01_03_14_08_ce_00_0c_01_f4_00_f7_00_37_01_24_03_91_00_3a_02_59_00_15_b8_b9_;0
2024-04-23 22:56:01;0,243;0,891;0,052;0,288;1,200;227,20;50,00;3801,693;1400,984;'01_03_14_08_e0_00_0c_01_f4_00_f3_00_34_01_20_03_7b_00_3a_02_5d_00_15_60_98_;0
2024-04-23 22:57:02;0,240;0,884;0,050;0,285;1,200;226,20;50,00;3801,697;1413,058;'01_03_14_08_d6_00_0c_01_f4_00_f0_00_32_01_1d_03_74_00_3a_02_61_00_15_8f_c2_;0
2024-04-23 22:58:08;0,247;0,907;0,055;0,292;1,200;226,80;50,00;3801,702;1412,623;'01_03_14_08_dc_00_0c_01_f4_00_f7_00_37_01_24_03_8b_00_3a_02_66_00_15_8e_0f_;0
2024-04-23 22:59:10;0,252;0,855;0,057;0,297;1,300;226,60;50,00;3801,706;1440,810;'01_03_14_08_da_00_0d_01_f4_00_fc_00_39_01_29_03_57_00_3a_02_6a_00_15_fc_2a_;0
2024-04-23 23:00:11;0,246;0,905;0,055;0,291;1,200;226,50;50,00;3801,710;1426,544;'01_03_14_08_d9_00_0c_01_f4_00_f6_00_37_01_23_03_89_00_3a_02_6e_00_15_c4_70_;0
2024-04-23 23:01:13;0,248;0,844;0,055;0,293;1,300;225,80;49,90;3801,715;1395,939;'01_03_14_08_d2_00_0d_01_f3_00_f8_00_37_01_25_03_4c_00_3a_02_73_00_15_4c_e3_;0
2024-04-23 23:02:15;0,242;0,899;0,051;0,287;1,200;224,30;49,90;3801,719;1424,666;'01_03_14_08_c3_00_0c_01_f3_00_f2_00_33_01_1f_03_83_00_3a_02_77_00_15_bd_1a_;0
2024-04-23 23:03:21;0,248;0,847;0,056;0,292;1,300;225,10;49,90;3801,723;1431,803;'01_03_14_08_cb_00_0d_01_f3_00_f8_00_38_01_24_03_4f_00_3a_02_7b_00_15_d8_fb_;0
2024-04-23 23:04:23;0,242;0,891;0,052;0,286;1,200;226,10;50,00;3801,727;1399,226;'01_03_14_08_d5_00_0c_01_f4_00_f2_00_34_01_1e_03_7b_00_3a_02_7f_00_15_59_ba_;0
2024-04-23 23:05:25;0,255;0,869;0,060;0,300;1,300;225,60;49,90;3801,732;1407,064;'01_03_14_08_d0_00_0d_01_f3_00_ff_00_3c_01_2c_03_65_00_3a_02_84_00_15_78_58_;0
2024-04-23 23:06:26;0,248;0,845;0,056;0,293;1,300;225,70;49,90;3801,736;1399,170;'01_03_14_08_d1_00_0d_01_f3_00_f8_00_38_01_25_03_4d_00_3a_02_88_00_15_59_82_;0
2024-04-23 23:07:33;0,250;0,852;0,057;0,296;1,300;225,70;50,00;3801,740;1412,270;'01_03_14_08_d1_00_0d_01_f4_00_fa_00_39_01_28_03_54_00_3a_02_8c_00_15_8c_ae_;0
2024-04-23 23:08:35;0,259;0,884;0,064;0,305;1,300;225,20;49,90;3801,745;1437,234;'01_03_14_08_cc_00_0d_01_f3_01_03_00_40_01_31_03_74_00_3a_02_91_00_15_ee_32_;0
2024-04-23 23:09:36;0,044;0,970;0,026;0,059;0,200;226,60;50,00;3801,747;1395,537;'01_03_14_08_da_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_02_93_00_15_4b_51_;0
2024-04-23 23:10:38;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3801,748;1381,788;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_02_94_00_15_15_9c_;0
2024-04-23 23:11:45;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3801,749;1414,828;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_02_95_00_15_96_ac_;0
2024-04-23 23:12:46;0,044;0,970;0,025;0,059;0,200;226,80;50,00;3801,749;1387,676;'01_03_14_08_dc_00_02_01_f4_00_2c_00_19_00_3b_03_ca_00_3a_02_95_00_15_2c_9c_;0
2024-04-23 23:13:47;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3801,750;1380,308;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_02_96_00_15_0f_d4_;0
2024-04-23 23:14:49;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3801,751;1412,324;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_02_97_00_15_8c_e4_;0
2024-04-23 23:15:56;0,044;0,970;0,026;0,059;0,200;226,70;50,00;3801,752;1378,159;'01_03_14_08_db_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_02_98_00_15_07_6f_;0
2024-04-23 23:16:57;0,044;0,973;0,025;0,058;0,200;226,10;49,90;3801,752;1400,464;'01_03_14_08_d5_00_02_01_f3_00_2c_00_19_00_3a_03_cd_00_3a_02_98_00_15_5e_90_;0
2024-04-23 23:17:59;0,044;0,968;0,026;0,059;0,200;227,20;49,90;3801,753;1432,396;'01_03_14_08_e0_00_02_01_f3_00_2c_00_1a_00_3b_03_c8_00_3a_02_99_00_15_db_4c_;0
2024-04-23 23:19:01;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3801,754;1429,463;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_02_9a_00_15_cf_d7_;0
2024-04-23 23:20:02;0,043;0,946;0,026;0,058;0,200;227,20;49,90;3801,755;1419,164;'01_03_14_08_e0_00_02_01_f3_00_2b_00_1a_00_3a_03_b2_00_3a_02_9b_00_15_a7_9c_;0
2024-04-23 23:21:09;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3801,755;1416,727;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_02_9b_00_15_9e_17_;0
2024-04-23 23:22:11;0,044;0,969;0,026;0,059;0,200;226,90;50,00;3801,756;1441,062;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3b_03_c9_00_3a_02_9c_00_15_fd_26_;0
2024-04-23 23:23:12;0,044;0,973;0,024;0,058;0,200;225,90;50,00;3801,757;1410,535;'01_03_14_08_d3_00_02_01_f4_00_2c_00_18_00_3a_03_cd_00_3a_02_9d_00_15_85_e7_;0
2024-04-23 23:24:14;0,044;0,971;0,026;0,059;0,200;226,50;50,00;3801,758;1412,630;'01_03_14_08_d9_00_02_01_f4_00_2c_00_1a_00_3b_03_cb_00_3a_02_9e_00_15_8e_16_;0
2024-04-23 23:25:21;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3801,759;1386,503;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_02_9f_00_15_28_07_;0
2024-04-23 23:26:23;0,044;0,966;0,027;0,059;0,200;227,60;50,00;3801,759;1402,435;'01_03_14_08_e4_00_02_01_f4_00_2c_00_1b_00_3b_03_c6_00_3a_02_9f_00_15_66_43_;0
2024-04-23 23:27:24;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3801,760;1408,274;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_02_a0_00_15_7d_12_;0
2024-04-23 23:28:26;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3801,761;1381,063;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_02_a1_00_15_12_c7_;0
2024-04-23 23:29:27;0,044;0,965;0,026;0,059;0,200;227,80;50,00;3801,762;1423,819;'01_03_14_08_e6_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_02_a2_00_15_b9_cb_;0
2024-04-23 23:30:34;0,043;0,951;0,025;0,058;0,200;225,90;50,00;3801,762;1401,239;'01_03_14_08_d3_00_02_01_f4_00_2b_00_19_00_3a_03_b7_00_3a_02_a2_00_15_61_97_;0
2024-04-23 23:31:36;0,044;0,972;0,026;0,059;0,200;226,30;50,00;3801,763;1377,267;'01_03_14_08_d7_00_02_01_f4_00_2c_00_1a_00_3b_03_cc_00_3a_02_a3_00_15_03_f3_;0
2024-04-23 23:32:37;0,044;0,967;0,027;0,059;0,200;227,30;50,00;3801,764;1428,354;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1b_00_3b_03_c7_00_3a_02_a4_00_15_cb_82_;0
2024-04-23 23:33:39;0,044;0,970;0,026;0,059;0,200;226,80;50,00;3801,765;1385,431;'01_03_14_08_dc_00_02_01_f4_00_2c_00_1a_00_3b_03_ca_00_3a_02_a5_00_15_23_d7_;0
2024-04-23 23:35:20;0,044;0,964;0,027;0,060;0,200;228,20;50,00;3801,766;1431,895;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_02_a6_00_15_d9_57_;0
2024-04-23 23:36:21;0,044;0,964;0,027;0,060;0,200;228,10;50,00;3801,767;1428,691;'01_03_14_08_e9_00_02_01_f4_00_2c_00_1b_00_3c_03_c4_00_3a_02_a7_00_15_cc_d3_;0
2024-04-23 23:37:22;0,044;0,967;0,025;0,060;0,200;227,50;50,00;3801,767;1404,850;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3c_03_c7_00_3a_02_a7_00_15_6f_b2_;0
2024-04-23 23:38:24;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3801,768;1407,361;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_02_a8_00_15_79_81_;0
2024-04-23 23:39:25;0,044;0,971;0,025;0,059;0,200;226,40;50,00;3801,769;1379,680;'01_03_14_08_d8_00_02_01_f4_00_2c_00_19_00_3b_03_cb_00_3a_02_a9_00_15_0d_60_;0
2024-04-23 23:40:27;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3801,770;1436,409;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_02_aa_00_15_ea_f9_;0
2024-04-23 23:41:33;0,044;0,967;0,026;0,059;0,200;227,40;50,00;3801,771;1424,185;'01_03_14_08_e2_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_02_ab_00_15_bb_39_;0
2024-04-23 23:42:35;0,044;0,967;0,026;0,059;0,200;227,30;50,00;3801,771;1441,661;'01_03_14_08_e1_00_02_01_f4_00_2c_00_1a_00_3b_03_c7_00_3a_02_ab_00_15_ff_7d_;0
2024-04-23 23:43:36;0,044;0,964;0,026;0,060;0,200;228,20;50,00;3801,772;1441,193;'01_03_14_08_ea_00_02_01_f4_00_2c_00_1a_00_3c_03_c4_00_3a_02_ac_00_15_fd_a9_;0
2024-04-23 23:44:38;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3801,773;1430,212;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_02_ad_00_15_d2_c4_;0
2024-04-23 23:45:44;0,044;0,968;0,026;0,059;0,200;227,10;50,00;3801,774;1389,969;'01_03_14_08_df_00_02_01_f4_00_2c_00_1a_00_3b_03_c8_00_3a_02_ae_00_15_35_91_;0
2024-04-23 23:46:45;0,044;0,965;0,027;0,060;0,200;227,90;50,00;3801,774;1402,616;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1b_00_3c_03_c5_00_3a_02_ae_00_15_66_f8_;0
2024-04-23 23:47:47;0,044;0,962;0,026;0,060;0,200;228,50;50,00;3801,775;1433,309;'01_03_14_08_ed_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_02_af_00_15_de_dd_;0
2024-04-23 23:48:48;0,044;0,962;0,026;0,060;0,200;228,60;50,00;3801,776;1420,127;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1a_00_3c_03_c2_00_3a_02_b0_00_15_ab_5f_;0
2024-04-23 23:49:51;0,044;0,966;0,025;0,059;0,200;227,60;50,00;3801,777;1379,826;'01_03_14_08_e4_00_02_01_f4_00_2c_00_19_00_3b_03_c6_00_3a_02_b1_00_15_0d_f2_;0
2024-04-23 23:50:57;0,044;0,969;0,025;0,059;0,200;227,00;50,00;3801,778;1431,087;'01_03_14_08_de_00_02_01_f4_00_2c_00_19_00_3b_03_c9_00_3a_02_b2_00_15_d6_2f_;0
2024-04-23 23:51:59;0,044;0,971;0,024;0,058;0,200;226,50;50,00;3801,778;1395,191;'01_03_14_08_d9_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_3a_02_b2_00_15_49_f7_;0
2024-04-23 23:53:00;0,044;0,971;0,024;0,058;0,200;226,40;50,00;3801,779;1385,931;'01_03_14_08_d8_00_02_01_f4_00_2c_00_18_00_3a_03_cb_00_3a_02_b3_00_15_25_cb_;0
2024-04-23 23:54:02;0,044;0,968;0,025;0,059;0,200;227,20;50,00;3801,780;1377,027;'01_03_14_08_e0_00_02_01_f4_00_2c_00_19_00_3b_03_c8_00_3a_02_b4_00_15_03_03_;0
2024-04-23 23:55:03;0,044;0,967;0,025;0,059;0,200;227,50;50,00;3801,781;1436,039;'01_03_14_08_e3_00_02_01_f4_00_2c_00_19_00_3b_03_c7_00_3a_02_b5_00_15_e9_87_;0
2024-04-23 23:56:04;0,044;0,965;0,026;0,059;0,200;227,90;50,00;3801,781;1389,619;'01_03_14_08_e7_00_02_01_f4_00_2c_00_1a_00_3b_03_c5_00_3a_02_b5_00_15_34_33_;0
2024-04-23 23:57:06;0,044;0,961;0,027;0,060;0,200;228,90;50,00;3801,782;1437,556;'01_03_14_08_f1_00_02_01_f4_00_2c_00_1b_00_3c_03_c1_00_3a_02_b6_00_15_ef_74_;0
2024-04-23 23:58:11;0,044;0,962;0,027;0,060;0,200;228,60;50,00;3801,783;1384,034;'01_03_14_08_ee_00_02_01_f4_00_2c_00_1b_00_3c_03_c2_00_3a_02_b7_00_15_1e_62_;0
2024-04-23 23:59:13;0,044;0,969;0,026;0,058;0,200;226,90;50,00;3801,784;1421,501;'01_03_14_08_dd_00_02_01_f4_00_2c_00_1a_00_3a_03_c9_00_3a_02_b8_00_15_b0_bd_;0
